Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T15:30:00.000+00:00,busbar,,N Current (RMS),A,67.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,108.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,154.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,132.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T15:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T15:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.37
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T15:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.84
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T15:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.48
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T15:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T15:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T15:20:00.000+00:00,feeder,5.0,N Current (RMS),A,18.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T15:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,24.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T15:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,27.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T15:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,32.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T15:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T15:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T15:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T15:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T15:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,16.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T15:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.58
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T15:20:00.000+00:00,feeder,4.0,N Current (RMS),A,35.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T15:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,35.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T15:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,67.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T15:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,33.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T15:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.48
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T15:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T15:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T15:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.94
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T15:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,18.27
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T15:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.41
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T15:20:00.000+00:00,feeder,3.0,N Current (RMS),A,36.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T15:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,43.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T15:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,77.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T15:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,44.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T15:20:00.000+00:00,transformer,,Temperature,C,19.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.62
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.58
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T15:20:00.000+00:00,busbar,,L3 Active Power,kW,23.57
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T15:20:00.000+00:00,busbar,,L2 Active Power,kW,40.52
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T15:20:00.000+00:00,busbar,,L1 Active Power,kW,25.37
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T15:20:00.000+00:00,busbar,,N Current (RMS),A,79.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,102.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,171.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,108.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T15:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T15:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T15:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.73
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T15:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.75
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T15:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T15:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T15:10:00.000+00:00,feeder,5.0,N Current (RMS),A,19.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T15:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,37.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T15:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,27.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T15:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,31.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T15:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T15:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T15:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T15:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.78
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T15:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T15:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.33
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T15:10:00.000+00:00,feeder,4.0,N Current (RMS),A,23.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T15:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,50.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T15:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,51.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T15:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,35.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T15:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.27
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T15:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T15:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.77
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T15:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T15:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,20.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T15:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T15:10:00.000+00:00,feeder,3.0,N Current (RMS),A,34.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T15:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,55.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T15:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,85.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T15:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,48.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T15:10:00.000+00:00,transformer,,Temperature,C,19.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.62
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.37
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.62
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.62
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T15:10:00.000+00:00,busbar,,L3 Active Power,kW,33.73
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T15:10:00.000+00:00,busbar,,L2 Active Power,kW,38.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T15:10:00.000+00:00,busbar,,L1 Active Power,kW,26.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T15:10:00.000+00:00,busbar,,N Current (RMS),A,64.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,142.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,162.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,112.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T15:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T15:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.43
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T15:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T15:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.36
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T15:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.31
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T15:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.46
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T15:00:00.000+00:00,feeder,5.0,N Current (RMS),A,26.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T15:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,52.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T15:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,23.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T15:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,37.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T15:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T15:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.58
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T15:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T15:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.95
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T15:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.45
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T15:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.29
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T15:00:00.000+00:00,feeder,4.0,N Current (RMS),A,34.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T15:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,32.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T15:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,65.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T15:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,39.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T15:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.49
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T15:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T15:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.81
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T15:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.39
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T15:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T15:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.66
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T15:00:00.000+00:00,feeder,3.0,N Current (RMS),A,35.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T15:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T15:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,73.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T15:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T15:00:00.000+00:00,transformer,,Temperature,C,20.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.66
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.46
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T15:00:00.000+00:00,busbar,,L3 Active Power,kW,27.71
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T15:00:00.000+00:00,busbar,,L2 Active Power,kW,37.98
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T15:00:00.000+00:00,busbar,,L1 Active Power,kW,26.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T15:00:00.000+00:00,busbar,,N Current (RMS),A,67.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,119.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,161.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,112.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T14:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.78
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T14:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.27
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T14:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.45
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T14:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,13.39
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T14:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T14:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T14:50:00.000+00:00,feeder,5.0,N Current (RMS),A,32.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T14:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,56.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T14:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,23.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T14:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,25.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T14:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T14:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.54
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T14:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T14:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.29
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T14:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,18.54
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T14:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.43
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T14:50:00.000+00:00,feeder,4.0,N Current (RMS),A,44.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T14:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T14:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,77.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T14:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,39.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T14:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.58
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T14:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.71
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T14:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T14:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.47
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T14:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T14:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.54
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T14:50:00.000+00:00,feeder,3.0,N Current (RMS),A,32.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T14:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,41.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T14:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,65.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T14:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T14:50:00.000+00:00,transformer,,Temperature,C,19.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.49
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.77
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.52
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.54
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T14:50:00.000+00:00,busbar,,L3 Active Power,kW,29.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T14:50:00.000+00:00,busbar,,L2 Active Power,kW,38.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T14:50:00.000+00:00,busbar,,L1 Active Power,kW,20.47
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T14:50:00.000+00:00,busbar,,N Current (RMS),A,75.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,124.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,164.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,91.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T14:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T14:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T14:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T14:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T14:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.31
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T14:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.45
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T14:40:00.000+00:00,feeder,5.0,N Current (RMS),A,21.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T14:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,39.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T14:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,23.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T14:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,28.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T14:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.39
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T14:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.77
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T14:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.69
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T14:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.66
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T14:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,19.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T14:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.85
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T14:40:00.000+00:00,feeder,4.0,N Current (RMS),A,48.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T14:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,34.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T14:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,80.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T14:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,25.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T14:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.35
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T14:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.81
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T14:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T14:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.81
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T14:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.78
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T14:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T14:40:00.000+00:00,feeder,3.0,N Current (RMS),A,29.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T14:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,50.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T14:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,56.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T14:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T14:40:00.000+00:00,transformer,,Temperature,C,20.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.45
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.62
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.72
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T14:40:00.000+00:00,busbar,,L3 Active Power,kW,28.67
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T14:40:00.000+00:00,busbar,,L2 Active Power,kW,37.43
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T14:40:00.000+00:00,busbar,,L1 Active Power,kW,18.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T14:40:00.000+00:00,busbar,,N Current (RMS),A,75.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,122.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,158.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,80.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T14:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.91
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T14:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T14:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T14:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.39
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T14:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.93
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T14:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T14:30:00.000+00:00,feeder,5.0,N Current (RMS),A,21.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T14:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,44.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T14:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,29.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T14:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,33.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T14:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.37
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T14:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.75
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T14:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T14:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.54
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T14:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,22.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T14:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.81
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T14:30:00.000+00:00,feeder,4.0,N Current (RMS),A,53.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T14:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,41.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T14:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,92.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T14:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,29.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T14:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.71
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T14:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T14:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T14:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.57
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T14:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,23.29
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T14:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.42
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T14:30:00.000+00:00,feeder,3.0,N Current (RMS),A,53.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T14:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,45.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T14:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,98.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T14:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T14:30:00.000+00:00,transformer,,Temperature,C,19.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.23
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.98
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.36
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T14:30:00.000+00:00,busbar,,L3 Active Power,kW,30.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T14:30:00.000+00:00,busbar,,L2 Active Power,kW,52.33
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T14:30:00.000+00:00,busbar,,L1 Active Power,kW,20.92
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T14:30:00.000+00:00,busbar,,N Current (RMS),A,106.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,129.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,219.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,92.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T14:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T14:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.35
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T14:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.83
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T14:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.67
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T14:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.39
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T14:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T14:20:00.000+00:00,feeder,5.0,N Current (RMS),A,22.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T14:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,44.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T14:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,24.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T14:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,34.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T14:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T14:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.84
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T14:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T14:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T14:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,20.69
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T14:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T14:20:00.000+00:00,feeder,4.0,N Current (RMS),A,54.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T14:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,35.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T14:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,86.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T14:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,21.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T14:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.92
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T14:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T14:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T14:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.63
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T14:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T14:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T14:20:00.000+00:00,feeder,3.0,N Current (RMS),A,36.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T14:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,50.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T14:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,73.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T14:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T14:20:00.000+00:00,transformer,,Temperature,C,19.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.33
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.63
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.46
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.56
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T14:20:00.000+00:00,busbar,,L3 Active Power,kW,30.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T14:20:00.000+00:00,busbar,,L2 Active Power,kW,43.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T14:20:00.000+00:00,busbar,,L1 Active Power,kW,19.41
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T14:20:00.000+00:00,busbar,,N Current (RMS),A,86.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,128.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,182.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,86.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T14:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T14:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T14:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.82
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T14:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.44
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T14:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.94
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T14:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T14:10:00.000+00:00,feeder,5.0,N Current (RMS),A,21.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T14:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,48.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T14:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,29.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T14:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,31.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T14:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.87
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T14:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.36
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T14:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T14:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.67
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T14:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,23.57
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T14:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T14:10:00.000+00:00,feeder,4.0,N Current (RMS),A,59.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T14:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,45.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T14:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,98.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T14:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,20.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T14:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.89
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T14:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.81
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T14:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T14:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.53
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T14:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T14:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.66
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T14:10:00.000+00:00,feeder,3.0,N Current (RMS),A,35.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T14:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,57.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T14:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,69.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T14:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T14:10:00.000+00:00,transformer,,Temperature,C,19.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.23
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.66
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.44
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.36
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.37
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.87
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T14:10:00.000+00:00,busbar,,L3 Active Power,kW,35.63
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T14:10:00.000+00:00,busbar,,L2 Active Power,kW,46.92
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T14:10:00.000+00:00,busbar,,L1 Active Power,kW,18.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T14:10:00.000+00:00,busbar,,N Current (RMS),A,97.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,148.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,196.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,81.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T14:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T14:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T14:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T14:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.68
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T14:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T14:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T14:00:00.000+00:00,feeder,5.0,N Current (RMS),A,28.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T14:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,56.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T14:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,28.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T14:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,35.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T14:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.47
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T14:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.53
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T14:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T14:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.63
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T14:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,19.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T14:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.71
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T14:00:00.000+00:00,feeder,4.0,N Current (RMS),A,44.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T14:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,53.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T14:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,79.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T14:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,21.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T14:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.62
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T14:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T14:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.82
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T14:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.29
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T14:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T14:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T14:00:00.000+00:00,feeder,3.0,N Current (RMS),A,29.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T14:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,48.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T14:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,52.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T14:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T14:00:00.000+00:00,transformer,,Temperature,C,20.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.59
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.37
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.98
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T14:00:00.000+00:00,busbar,,L3 Active Power,kW,36.61
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T14:00:00.000+00:00,busbar,,L2 Active Power,kW,37.69
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T14:00:00.000+00:00,busbar,,L1 Active Power,kW,17.76
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T14:00:00.000+00:00,busbar,,N Current (RMS),A,76.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,153.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,159.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,79.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T13:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T13:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T13:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T13:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.29
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T13:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.94
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T13:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.58
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T13:50:00.000+00:00,feeder,5.0,N Current (RMS),A,15.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T13:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,24.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T13:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,26.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T13:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,28.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T13:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T13:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.75
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T13:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T13:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T13:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.36
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T13:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T13:50:00.000+00:00,feeder,4.0,N Current (RMS),A,30.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T13:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,38.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T13:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,58.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T13:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T13:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.29
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T13:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.93
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T13:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T13:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.66
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T13:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.78
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T13:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.77
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T13:50:00.000+00:00,feeder,3.0,N Current (RMS),A,31.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T13:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,39.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T13:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,59.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T13:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T13:50:00.000+00:00,transformer,,Temperature,C,20.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.77
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.32
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.64
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.93
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T13:50:00.000+00:00,busbar,,L3 Active Power,kW,23.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T13:50:00.000+00:00,busbar,,L2 Active Power,kW,33.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T13:50:00.000+00:00,busbar,,L1 Active Power,kW,17.73
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T13:50:00.000+00:00,busbar,,N Current (RMS),A,67.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,101.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,142.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,78.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T13:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.43
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T13:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T13:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T13:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.86
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T13:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.45
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T13:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.23
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T13:40:00.000+00:00,feeder,5.0,N Current (RMS),A,16.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T13:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,26.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T13:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,27.9
