Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T13:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,31.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T13:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.49
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T13:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T13:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.93
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T13:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.68
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T13:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.95
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T13:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.62
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T13:40:00.000+00:00,feeder,4.0,N Current (RMS),A,25.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T13:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,41.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T13:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,46.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T13:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,20.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T13:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.35
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T13:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T13:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T13:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T13:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.89
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T13:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.73
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T13:40:00.000+00:00,feeder,3.0,N Current (RMS),A,41.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T13:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T13:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,75.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T13:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T13:40:00.000+00:00,transformer,,Temperature,C,20.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.41
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.72
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.98
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T13:40:00.000+00:00,busbar,,L3 Active Power,kW,21.72
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T13:40:00.000+00:00,busbar,,L2 Active Power,kW,34.29
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T13:40:00.000+00:00,busbar,,L1 Active Power,kW,18.58
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T13:40:00.000+00:00,busbar,,N Current (RMS),A,70.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,95.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,147.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,82.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T13:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.27
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T13:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.27
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T13:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.81
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T13:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.37
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T13:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.36
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T13:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.65
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T13:30:00.000+00:00,feeder,5.0,N Current (RMS),A,16.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T13:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,24.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T13:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,27.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T13:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,29.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T13:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.59
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T13:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.36
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T13:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T13:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.83
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T13:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,21.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T13:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.92
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T13:30:00.000+00:00,feeder,4.0,N Current (RMS),A,52.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T13:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,46.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T13:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,88.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T13:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T13:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.85
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T13:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.58
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T13:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T13:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.64
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T13:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,19.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T13:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T13:30:00.000+00:00,feeder,3.0,N Current (RMS),A,42.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T13:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T13:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,79.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T13:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T13:30:00.000+00:00,transformer,,Temperature,C,20.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.23
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.72
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T13:30:00.000+00:00,busbar,,L3 Active Power,kW,23.84
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T13:30:00.000+00:00,busbar,,L2 Active Power,kW,46.66
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T13:30:00.000+00:00,busbar,,L1 Active Power,kW,18.27
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T13:30:00.000+00:00,busbar,,N Current (RMS),A,99.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,104.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,194.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,81.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T13:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T13:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T13:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.79
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T13:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T13:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.37
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T13:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T13:20:00.000+00:00,feeder,5.0,N Current (RMS),A,16.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T13:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,24.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T13:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,27.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T13:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,27.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T13:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T13:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.23
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T13:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.86
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T13:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T13:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.82
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T13:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.86
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T13:20:00.000+00:00,feeder,4.0,N Current (RMS),A,26.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T13:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,32.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T13:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,52.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T13:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,33.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T13:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.77
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T13:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.27
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T13:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T13:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T13:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,18.91
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T13:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.58
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T13:20:00.000+00:00,feeder,3.0,N Current (RMS),A,39.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T13:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,51.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T13:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,80.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T13:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T13:20:00.000+00:00,transformer,,Temperature,C,20.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.71
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.91
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.58
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T13:20:00.000+00:00,busbar,,L3 Active Power,kW,24.56
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T13:20:00.000+00:00,busbar,,L2 Active Power,kW,37.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T13:20:00.000+00:00,busbar,,L1 Active Power,kW,20.61
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T13:20:00.000+00:00,busbar,,N Current (RMS),A,69.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,105.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,156.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,89.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T13:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T13:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T13:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.68
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T13:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.62
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T13:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.71
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T13:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.27
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T13:10:00.000+00:00,feeder,5.0,N Current (RMS),A,17.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T13:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,25.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T13:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,17.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T13:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,27.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T13:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.53
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T13:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.79
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T13:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.85
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T13:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.33
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T13:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T13:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T13:10:00.000+00:00,feeder,4.0,N Current (RMS),A,20.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T13:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,33.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T13:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T13:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,38.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T13:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T13:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T13:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.29
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T13:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.47
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T13:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,23.31
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T13:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.64
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T13:10:00.000+00:00,feeder,3.0,N Current (RMS),A,48.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T13:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,45.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T13:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,96.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T13:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T13:10:00.000+00:00,transformer,,Temperature,C,20.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.56
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.78
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.83
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T13:10:00.000+00:00,busbar,,L3 Active Power,kW,23.43
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T13:10:00.000+00:00,busbar,,L2 Active Power,kW,31.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T13:10:00.000+00:00,busbar,,L1 Active Power,kW,22.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T13:10:00.000+00:00,busbar,,N Current (RMS),A,57.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,102.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,133.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,99.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T13:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.69
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T13:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.48
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T13:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.66
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T13:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.47
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T13:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T13:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.51
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T13:00:00.000+00:00,feeder,5.0,N Current (RMS),A,16.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T13:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,25.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T13:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,22.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T13:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,24.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T13:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.93
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T13:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T13:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.81
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T13:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.47
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T13:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T13:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.55
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T13:00:00.000+00:00,feeder,4.0,N Current (RMS),A,21.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T13:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,44.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T13:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T13:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,32.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T13:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T13:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T13:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T13:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T13:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,22.48
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T13:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.71
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T13:00:00.000+00:00,feeder,3.0,N Current (RMS),A,47.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T13:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,40.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T13:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,93.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T13:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T13:00:00.000+00:00,transformer,,Temperature,C,20.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.91
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.65
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.65
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.46
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T13:00:00.000+00:00,busbar,,L3 Active Power,kW,25.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T13:00:00.000+00:00,busbar,,L2 Active Power,kW,31.51
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T13:00:00.000+00:00,busbar,,L1 Active Power,kW,20.77
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T13:00:00.000+00:00,busbar,,N Current (RMS),A,56.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,106.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,134.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,89.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T12:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.67
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T12:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.39
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T12:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.56
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T12:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T12:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T12:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.45
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T12:50:00.000+00:00,feeder,5.0,N Current (RMS),A,20.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T12:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,16.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T12:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,30.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T12:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,16.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T12:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.46
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T12:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T12:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.69
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T12:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.82
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T12:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.59
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T12:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T12:50:00.000+00:00,feeder,4.0,N Current (RMS),A,18.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T12:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,34.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T12:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T12:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,37.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T12:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.61
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T12:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.43
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T12:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T12:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.73
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T12:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,19.79
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T12:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.57
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T12:50:00.000+00:00,feeder,3.0,N Current (RMS),A,46.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T12:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,49.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T12:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,82.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T12:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T12:50:00.000+00:00,transformer,,Temperature,C,20.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.49
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.75
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.93
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.36
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T12:50:00.000+00:00,busbar,,L3 Active Power,kW,22.67
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T12:50:00.000+00:00,busbar,,L2 Active Power,kW,31.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T12:50:00.000+00:00,busbar,,L1 Active Power,kW,16.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T12:50:00.000+00:00,busbar,,N Current (RMS),A,62.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,97.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,134.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,71.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T12:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.51
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T12:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T12:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.35
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T12:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T12:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.23
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T12:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T12:40:00.000+00:00,feeder,5.0,N Current (RMS),A,18.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T12:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,22.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T12:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,27.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T12:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,14.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T12:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.91
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T12:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T12:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.82
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T12:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.87
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T12:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T12:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.78
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T12:40:00.000+00:00,feeder,4.0,N Current (RMS),A,17.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T12:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,41.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T12:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T12:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,24.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T12:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T12:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.41
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T12:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.65
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T12:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.45
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T12:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.81
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T12:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T12:40:00.000+00:00,feeder,3.0,N Current (RMS),A,36.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T12:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,40.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T12:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,66.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T12:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T12:40:00.000+00:00,transformer,,Temperature,C,19.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.56
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.65
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.49
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.83
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T12:40:00.000+00:00,busbar,,L3 Active Power,kW,23.72
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T12:40:00.000+00:00,busbar,,L2 Active Power,kW,28.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T12:40:00.000+00:00,busbar,,L1 Active Power,kW,13.82
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T12:40:00.000+00:00,busbar,,N Current (RMS),A,61.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,101.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,122.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,63.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T12:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.72
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T12:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.63
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T12:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.23
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T12:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.84
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T12:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T12:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T12:30:00.000+00:00,feeder,5.0,N Current (RMS),A,16.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T12:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,26.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T12:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,25.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T12:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,24.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T12:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T12:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.89
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T12:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T12:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T12:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.73
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T12:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T12:30:00.000+00:00,feeder,4.0,N Current (RMS),A,19.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T12:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,33.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T12:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T12:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,26.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T12:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.29
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T12:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T12:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T12:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.83
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T12:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,18.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T12:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T12:30:00.000+00:00,feeder,3.0,N Current (RMS),A,47.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T12:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T12:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,76.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T12:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T12:30:00.000+00:00,transformer,,Temperature,C,19.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.66
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.56
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.42
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T12:30:00.000+00:00,busbar,,L3 Active Power,kW,21.85
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T12:30:00.000+00:00,busbar,,L2 Active Power,kW,31.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T12:30:00.000+00:00,busbar,,L1 Active Power,kW,14.72
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T12:30:00.000+00:00,busbar,,N Current (RMS),A,69.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,95.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,132.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,65.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T12:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T12:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.45
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T12:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.37
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T12:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,1.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T12:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T12:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.39
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T12:20:00.000+00:00,feeder,5.0,N Current (RMS),A,24.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T12:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,12.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T12:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,34.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T12:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,24.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T12:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T12:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.76
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T12:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T12:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T12:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.89
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T12:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T12:20:00.000+00:00,feeder,4.0,N Current (RMS),A,18.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T12:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T12:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T12:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T12:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T12:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T12:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.55
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T12:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T12:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.58
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T12:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T12:20:00.000+00:00,feeder,3.0,N Current (RMS),A,40.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T12:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,42.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T12:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,73.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T12:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T12:20:00.000+00:00,transformer,,Temperature,C,19.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.48
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.44
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.95
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T12:20:00.000+00:00,busbar,,L3 Active Power,kW,17.49
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T12:20:00.000+00:00,busbar,,L2 Active Power,kW,32.52
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T12:20:00.000+00:00,busbar,,L1 Active Power,kW,15.82
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T12:20:00.000+00:00,busbar,,N Current (RMS),A,72.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,79.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,137.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,70.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T12:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T12:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.63
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T12:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.91
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T12:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T12:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,10.94
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T12:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.92
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T12:10:00.000+00:00,feeder,5.0,N Current (RMS),A,28.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T12:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,14.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T12:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,45.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T12:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,22.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T12:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.75
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T12:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.84
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T12:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T12:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.47
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T12:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.81
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T12:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.71
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T12:10:00.000+00:00,feeder,4.0,N Current (RMS),A,16.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T12:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,33.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T12:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T12:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,32.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T12:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.37
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T12:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T12:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.82
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T12:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.95
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T12:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,18.23
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T12:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T12:10:00.000+00:00,feeder,3.0,N Current (RMS),A,47.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T12:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,39.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T12:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,76.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T12:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T12:10:00.000+00:00,transformer,,Temperature,C,19.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.87
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.79
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.32
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.57
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T12:10:00.000+00:00,busbar,,L3 Active Power,kW,18.59
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T12:10:00.000+00:00,busbar,,L2 Active Power,kW,36.98
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T12:10:00.000+00:00,busbar,,L1 Active Power,kW,15.94
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T12:10:00.000+00:00,busbar,,N Current (RMS),A,81.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,84.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,155.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,71.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T12:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.33
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T12:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.84
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T12:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T12:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.83
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T12:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,10.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T12:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.91
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T12:00:00.000+00:00,feeder,5.0,N Current (RMS),A,25.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T12:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,16.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T12:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,41.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T12:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,22.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T12:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.57
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T12:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.98
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T12:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T12:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.69
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T12:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.65
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T12:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T12:00:00.000+00:00,feeder,4.0,N Current (RMS),A,22.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T12:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T12:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,46.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T12:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,33.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T12:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.49
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T12:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.94
