Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T12:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T12:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.95
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T12:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,19.59
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T12:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T12:00:00.000+00:00,feeder,3.0,N Current (RMS),A,40.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T12:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,43.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T12:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,81.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T12:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T12:00:00.000+00:00,transformer,,Temperature,C,19.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.85
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.84
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.84
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.39
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.75
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T12:00:00.000+00:00,busbar,,L3 Active Power,kW,19.48
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T12:00:00.000+00:00,busbar,,L2 Active Power,kW,40.37
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T12:00:00.000+00:00,busbar,,L1 Active Power,kW,21.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T12:00:00.000+00:00,busbar,,N Current (RMS),A,81.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,86.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,168.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,90.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T11:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T11:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T11:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T11:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T11:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,9.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T11:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.79
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T11:50:00.000+00:00,feeder,5.0,N Current (RMS),A,17.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T11:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,33.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T11:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,38.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T11:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,33.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T11:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.42
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T11:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.77
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T11:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T11:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.84
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T11:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.62
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T11:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.41
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T11:50:00.000+00:00,feeder,4.0,N Current (RMS),A,19.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T11:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,41.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T11:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,46.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T11:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,27.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T11:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.64
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T11:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.85
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T11:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.49
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T11:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.85
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T11:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T11:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T11:50:00.000+00:00,feeder,3.0,N Current (RMS),A,32.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T11:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T11:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,61.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T11:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,59.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T11:50:00.000+00:00,transformer,,Temperature,C,19.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.39
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.72
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.49
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.63
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.67
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T11:50:00.000+00:00,busbar,,L3 Active Power,kW,26.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T11:50:00.000+00:00,busbar,,L2 Active Power,kW,34.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T11:50:00.000+00:00,busbar,,L1 Active Power,kW,27.32
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T11:50:00.000+00:00,busbar,,N Current (RMS),A,59.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,111.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,145.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,116.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T11:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.62
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T11:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T11:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.55
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T11:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T11:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.49
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T11:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.69
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T11:40:00.000+00:00,feeder,5.0,N Current (RMS),A,24.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T11:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,12.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T11:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,27.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T11:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,33.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T11:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.55
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T11:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.91
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T11:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.23
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T11:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T11:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T11:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T11:40:00.000+00:00,feeder,4.0,N Current (RMS),A,19.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T11:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,39.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T11:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T11:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,24.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T11:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T11:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T11:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.41
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T11:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T11:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.42
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T11:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,22.49
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T11:40:00.000+00:00,feeder,3.0,N Current (RMS),A,45.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T11:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,39.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T11:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,57.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T11:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,92.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T11:40:00.000+00:00,transformer,,Temperature,C,19.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.35
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.83
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.43
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.33
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T11:40:00.000+00:00,busbar,,L3 Active Power,kW,20.53
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T11:40:00.000+00:00,busbar,,L2 Active Power,kW,23.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T11:40:00.000+00:00,busbar,,L1 Active Power,kW,35.98
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T11:40:00.000+00:00,busbar,,N Current (RMS),A,71.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,89.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,105.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,148.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T11:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T11:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.91
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T11:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T11:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.92
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T11:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.54
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T11:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.81
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T11:30:00.000+00:00,feeder,5.0,N Current (RMS),A,24.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T11:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,16.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T11:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,23.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T11:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,41.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T11:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.83
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T11:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.31
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T11:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T11:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.72
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T11:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.41
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T11:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T11:30:00.000+00:00,feeder,4.0,N Current (RMS),A,16.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T11:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,37.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T11:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T11:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,25.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T11:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.95
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T11:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.39
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T11:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T11:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T11:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,18.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T11:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,21.86
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T11:30:00.000+00:00,feeder,3.0,N Current (RMS),A,43.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T11:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,39.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T11:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,79.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T11:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,89.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T11:30:00.000+00:00,transformer,,Temperature,C,18.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.95
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.27
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.39
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.61
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.64
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T11:30:00.000+00:00,busbar,,L3 Active Power,kW,20.64
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T11:30:00.000+00:00,busbar,,L2 Active Power,kW,28.85
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T11:30:00.000+00:00,busbar,,L1 Active Power,kW,37.78
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T11:30:00.000+00:00,busbar,,N Current (RMS),A,71.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,89.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,124.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,156.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T11:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.66
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T11:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.89
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T11:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T11:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,1.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T11:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.55
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T11:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.95
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T11:20:00.000+00:00,feeder,5.0,N Current (RMS),A,16.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T11:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,11.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T11:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,23.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T11:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,15.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T11:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T11:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.48
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T11:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T11:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.67
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T11:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.49
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T11:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T11:20:00.000+00:00,feeder,4.0,N Current (RMS),A,19.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T11:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T11:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T11:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,28.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T11:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T11:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.45
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T11:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.62
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T11:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T11:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T11:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.58
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T11:20:00.000+00:00,feeder,3.0,N Current (RMS),A,35.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T11:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T11:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,71.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T11:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,72.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T11:20:00.000+00:00,transformer,,Temperature,C,18.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.95
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.75
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.82
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.76
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T11:20:00.000+00:00,busbar,,L3 Active Power,kW,15.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T11:20:00.000+00:00,busbar,,L2 Active Power,kW,25.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T11:20:00.000+00:00,busbar,,L1 Active Power,kW,27.33
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T11:20:00.000+00:00,busbar,,N Current (RMS),A,61.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,70.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,109.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,115.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T11:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.71
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T11:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T11:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T11:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T11:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.52
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T11:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T11:10:00.000+00:00,feeder,5.0,N Current (RMS),A,16.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T11:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,13.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T11:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,23.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T11:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,13.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T11:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T11:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T11:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T11:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T11:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.39
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T11:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.53
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T11:10:00.000+00:00,feeder,4.0,N Current (RMS),A,16.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T11:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T11:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T11:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,27.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T11:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.48
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T11:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.91
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T11:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T11:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T11:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T11:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T11:10:00.000+00:00,feeder,3.0,N Current (RMS),A,37.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T11:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T11:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,60.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T11:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,73.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T11:10:00.000+00:00,transformer,,Temperature,C,18.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.65
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.94
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.67
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.52
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T11:10:00.000+00:00,busbar,,L3 Active Power,kW,15.54
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T11:10:00.000+00:00,busbar,,L2 Active Power,kW,23.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T11:10:00.000+00:00,busbar,,L1 Active Power,kW,26.73
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T11:10:00.000+00:00,busbar,,N Current (RMS),A,61.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,71.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,106.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,112.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T11:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T11:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T11:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.53
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T11:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T11:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.35
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T11:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.77
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T11:00:00.000+00:00,feeder,5.0,N Current (RMS),A,14.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T11:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,16.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T11:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,19.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T11:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,13.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T11:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T11:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T11:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.95
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T11:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T11:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.43
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T11:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.76
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T11:00:00.000+00:00,feeder,4.0,N Current (RMS),A,16.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T11:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,34.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T11:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T11:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,28.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T11:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T11:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T11:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T11:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.63
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T11:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.23
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T11:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.56
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T11:00:00.000+00:00,feeder,3.0,N Current (RMS),A,21.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T11:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T11:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,52.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T11:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,41.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T11:00:00.000+00:00,transformer,,Temperature,C,17.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.54
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.45
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.67
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T11:00:00.000+00:00,busbar,,L3 Active Power,kW,19.82
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T11:00:00.000+00:00,busbar,,L2 Active Power,kW,20.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T11:00:00.000+00:00,busbar,,L1 Active Power,kW,19.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T11:00:00.000+00:00,busbar,,N Current (RMS),A,46.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,87.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,91.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,82.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T10:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.31
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T10:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T10:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.33
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T10:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.43
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T10:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T10:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T10:50:00.000+00:00,feeder,5.0,N Current (RMS),A,15.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T10:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,21.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T10:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,15.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T10:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,14.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T10:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.72
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T10:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.76
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T10:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T10:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.71
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T10:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.67
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T10:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.67
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T10:50:00.000+00:00,feeder,4.0,N Current (RMS),A,19.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T10:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,45.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T10:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T10:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,28.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T10:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T10:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T10:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T10:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T10:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.46
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T10:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T10:50:00.000+00:00,feeder,3.0,N Current (RMS),A,30.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T10:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,48.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T10:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,73.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T10:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T10:50:00.000+00:00,transformer,,Temperature,C,17.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.98
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.47
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T10:50:00.000+00:00,busbar,,L3 Active Power,kW,26.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T10:50:00.000+00:00,busbar,,L2 Active Power,kW,25.39
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T10:50:00.000+00:00,busbar,,L1 Active Power,kW,18.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T10:50:00.000+00:00,busbar,,N Current (RMS),A,51.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,112.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,111.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,79.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T10:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T10:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T10:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.91
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T10:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T10:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.69
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T10:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.46
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T10:40:00.000+00:00,feeder,5.0,N Current (RMS),A,14.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T10:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,16.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T10:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,16.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T10:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,12.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T10:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.66
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T10:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.81
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T10:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T10:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.78
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T10:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T10:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T10:40:00.000+00:00,feeder,4.0,N Current (RMS),A,18.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T10:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,41.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T10:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T10:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T10:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.73
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T10:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T10:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.72
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T10:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.82
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T10:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.74
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T10:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.29
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T10:40:00.000+00:00,feeder,3.0,N Current (RMS),A,29.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T10:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,50.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T10:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,66.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T10:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T10:40:00.000+00:00,transformer,,Temperature,C,16.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.58
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.63
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.65
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T10:40:00.000+00:00,busbar,,L3 Active Power,kW,24.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T10:40:00.000+00:00,busbar,,L2 Active Power,kW,25.53
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T10:40:00.000+00:00,busbar,,L1 Active Power,kW,14.89
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T10:40:00.000+00:00,busbar,,N Current (RMS),A,55.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,105.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,111.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,67.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T10:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.76
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T10:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.69
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T10:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.71
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T10:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T10:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.81
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T10:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.33
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T10:30:00.000+00:00,feeder,5.0,N Current (RMS),A,18.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T10:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,27.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T10:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,17.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T10:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,16.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T10:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.65
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T10:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.92
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T10:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T10:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.56
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T10:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.39
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T10:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.68
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T10:30:00.000+00:00,feeder,4.0,N Current (RMS),A,16.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T10:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,33.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T10:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T10:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,28.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T10:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T10:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T10:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.63
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T10:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T10:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T10:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.92
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T10:30:00.000+00:00,feeder,3.0,N Current (RMS),A,29.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T10:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,53.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T10:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,73.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T10:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,43.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T10:30:00.000+00:00,transformer,,Temperature,C,16.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.56
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.37
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.75
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.39
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T10:30:00.000+00:00,busbar,,L3 Active Power,kW,26.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T10:30:00.000+00:00,busbar,,L2 Active Power,kW,27.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T10:30:00.000+00:00,busbar,,L1 Active Power,kW,19.93
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T10:30:00.000+00:00,busbar,,N Current (RMS),A,52.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,111.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,119.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,86.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T10:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.66
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T10:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T10:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T10:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T10:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T10:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T10:20:00.000+00:00,feeder,5.0,N Current (RMS),A,16.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T10:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,20.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T10:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,16.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T10:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,16.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T10:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T10:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.78
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T10:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T10:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.57
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T10:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T10:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.76
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T10:20:00.000+00:00,feeder,4.0,N Current (RMS),A,23.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T10:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T10:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,40.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T10:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,25.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T10:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.55
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T10:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T10:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.66
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T10:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T10:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T10:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T10:20:00.000+00:00,feeder,3.0,N Current (RMS),A,31.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T10:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,59.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T10:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,65.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T10:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T10:20:00.000+00:00,transformer,,Temperature,C,16.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.92
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
