Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.95
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T10:20:00.000+00:00,busbar,,L3 Active Power,kW,22.53
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T10:20:00.000+00:00,busbar,,L2 Active Power,kW,27.81
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T10:20:00.000+00:00,busbar,,L1 Active Power,kW,17.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T10:20:00.000+00:00,busbar,,N Current (RMS),A,57.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,98.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,120.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,76.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T10:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.82
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T10:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T10:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T10:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T10:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.62
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T10:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T10:10:00.000+00:00,feeder,5.0,N Current (RMS),A,15.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T10:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,17.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T10:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,17.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T10:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,19.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T10:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T10:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T10:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T10:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.59
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T10:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.44
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T10:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.74
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T10:10:00.000+00:00,feeder,4.0,N Current (RMS),A,17.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T10:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T10:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,37.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T10:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,24.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T10:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T10:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.23
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T10:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.92
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T10:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.31
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T10:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T10:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.23
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T10:10:00.000+00:00,feeder,3.0,N Current (RMS),A,33.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T10:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,45.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T10:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,68.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T10:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T10:10:00.000+00:00,transformer,,Temperature,C,15.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.54
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.83
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.23
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.35
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T10:10:00.000+00:00,busbar,,L3 Active Power,kW,19.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T10:10:00.000+00:00,busbar,,L2 Active Power,kW,28.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T10:10:00.000+00:00,busbar,,L1 Active Power,kW,17.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T10:10:00.000+00:00,busbar,,N Current (RMS),A,57.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,85.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,121.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,76.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T10:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T10:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.41
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T10:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.53
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T10:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.32
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T10:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T10:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.43
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T10:00:00.000+00:00,feeder,5.0,N Current (RMS),A,16.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T10:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,21.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T10:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,15.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T10:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,20.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T10:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T10:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.86
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T10:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T10:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.42
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T10:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T10:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T10:00:00.000+00:00,feeder,4.0,N Current (RMS),A,18.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T10:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,40.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T10:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T10:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T10:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.35
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T10:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T10:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.51
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T10:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.55
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T10:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T10:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.98
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T10:00:00.000+00:00,feeder,3.0,N Current (RMS),A,26.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T10:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,45.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T10:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,52.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T10:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T10:00:00.000+00:00,transformer,,Temperature,C,15.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.43
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T10:00:00.000+00:00,busbar,,L3 Active Power,kW,24.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T10:00:00.000+00:00,busbar,,L2 Active Power,kW,20.65
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T10:00:00.000+00:00,busbar,,L1 Active Power,kW,15.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T10:00:00.000+00:00,busbar,,N Current (RMS),A,51.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,104.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,93.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,69.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T09:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T09:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.31
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T09:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.67
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T09:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.72
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T09:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.73
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T09:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.33
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T09:50:00.000+00:00,feeder,5.0,N Current (RMS),A,17.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T09:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,15.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T09:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,13.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T09:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,24.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T09:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.63
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T09:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.93
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T09:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.41
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T09:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.54
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T09:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T09:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T09:50:00.000+00:00,feeder,4.0,N Current (RMS),A,33.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T09:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,36.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T09:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T09:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,60.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T09:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.73
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T09:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.31
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T09:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.58
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T09:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.44
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T09:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.62
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T09:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T09:50:00.000+00:00,feeder,3.0,N Current (RMS),A,31.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T09:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,45.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T09:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,58.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T09:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T09:50:00.000+00:00,transformer,,Temperature,C,15.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.61
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.54
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.66
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T09:50:00.000+00:00,busbar,,L3 Active Power,kW,21.71
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T09:50:00.000+00:00,busbar,,L2 Active Power,kW,21.31
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T09:50:00.000+00:00,busbar,,L1 Active Power,kW,25.54
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T09:50:00.000+00:00,busbar,,N Current (RMS),A,52.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,95.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,96.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,109.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T09:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.82
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T09:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T09:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T09:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.73
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T09:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T09:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T09:40:00.000+00:00,feeder,5.0,N Current (RMS),A,20.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T09:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,18.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T09:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,15.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T09:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,31.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T09:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T09:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T09:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.29
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T09:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.64
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T09:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T09:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T09:40:00.000+00:00,feeder,4.0,N Current (RMS),A,33.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T09:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,40.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T09:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T09:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,66.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T09:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T09:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T09:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.31
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T09:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.78
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T09:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T09:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.53
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T09:40:00.000+00:00,feeder,3.0,N Current (RMS),A,29.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T09:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,54.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T09:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,57.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T09:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,39.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T09:40:00.000+00:00,transformer,,Temperature,C,14.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.81
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.76
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.82
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.29
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T09:40:00.000+00:00,busbar,,L3 Active Power,kW,26.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T09:40:00.000+00:00,busbar,,L2 Active Power,kW,22.66
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T09:40:00.000+00:00,busbar,,L1 Active Power,kW,31.89
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T09:40:00.000+00:00,busbar,,N Current (RMS),A,58.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,111.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,102.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,133.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T09:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T09:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.23
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T09:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.86
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T09:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.79
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T09:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T09:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.58
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T09:30:00.000+00:00,feeder,5.0,N Current (RMS),A,18.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T09:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,24.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T09:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,19.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T09:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,24.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T09:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T09:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.23
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T09:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.29
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T09:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.57
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T09:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T09:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T09:30:00.000+00:00,feeder,4.0,N Current (RMS),A,26.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T09:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,39.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T09:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,42.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T09:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,55.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T09:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.48
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T09:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T09:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.52
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T09:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T09:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,18.91
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T09:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.67
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T09:30:00.000+00:00,feeder,3.0,N Current (RMS),A,39.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T09:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,56.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T09:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,79.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T09:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T09:30:00.000+00:00,transformer,,Temperature,C,14.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.44
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.73
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.67
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.68
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T09:30:00.000+00:00,busbar,,L3 Active Power,kW,27.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T09:30:00.000+00:00,busbar,,L2 Active Power,kW,32.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T09:30:00.000+00:00,busbar,,L1 Active Power,kW,26.32
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T09:30:00.000+00:00,busbar,,N Current (RMS),A,54.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,117.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,138.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,111.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T09:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T09:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T09:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.33
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T09:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.95
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T09:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,14.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T09:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.92
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T09:20:00.000+00:00,feeder,5.0,N Current (RMS),A,28.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T09:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,32.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T09:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,59.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T09:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,34.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T09:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.61
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T09:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.92
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T09:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T09:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.31
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T09:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.42
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T09:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.33
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T09:20:00.000+00:00,feeder,4.0,N Current (RMS),A,27.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T09:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,51.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T09:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,65.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T09:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,36.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T09:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T09:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.48
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T09:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.56
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T09:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T09:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.42
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T09:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.27
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T09:20:00.000+00:00,feeder,3.0,N Current (RMS),A,31.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T09:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,60.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T09:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,62.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T09:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T09:20:00.000+00:00,transformer,,Temperature,C,14.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.75
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.33
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T09:20:00.000+00:00,busbar,,L3 Active Power,kW,33.43
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T09:20:00.000+00:00,busbar,,L2 Active Power,kW,44.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T09:20:00.000+00:00,busbar,,L1 Active Power,kW,24.52
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T09:20:00.000+00:00,busbar,,N Current (RMS),A,76.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,141.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,185.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,105.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T09:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T09:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T09:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.95
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T09:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T09:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T09:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.68
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T09:10:00.000+00:00,feeder,5.0,N Current (RMS),A,24.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T09:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,33.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T09:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,34.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T09:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,37.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T09:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.74
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T09:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.78
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T09:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.23
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T09:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T09:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T09:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.55
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T09:10:00.000+00:00,feeder,4.0,N Current (RMS),A,20.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T09:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T09:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,44.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T09:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,32.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T09:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.47
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T09:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T09:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.71
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T09:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T09:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.63
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T09:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T09:10:00.000+00:00,feeder,3.0,N Current (RMS),A,35.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T09:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,60.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T09:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,71.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T09:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T09:10:00.000+00:00,transformer,,Temperature,C,14.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.55
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.89
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T09:10:00.000+00:00,busbar,,L3 Active Power,kW,27.84
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T09:10:00.000+00:00,busbar,,L2 Active Power,kW,33.86
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T09:10:00.000+00:00,busbar,,L1 Active Power,kW,23.43
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T09:10:00.000+00:00,busbar,,N Current (RMS),A,60.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,119.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,145.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,100.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T09:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.87
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T09:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T09:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.42
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T09:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T09:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T09:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.41
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T09:00:00.000+00:00,feeder,5.0,N Current (RMS),A,27.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T09:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,27.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T09:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,16.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T09:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,47.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T09:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.91
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T09:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.82
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T09:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T09:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.33
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T09:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T09:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T09:00:00.000+00:00,feeder,4.0,N Current (RMS),A,20.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T09:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,33.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T09:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,39.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T09:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,28.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T09:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.39
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T09:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T09:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T09:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T09:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T09:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T09:00:00.000+00:00,feeder,3.0,N Current (RMS),A,30.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T09:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,59.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T09:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,68.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T09:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,44.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T09:00:00.000+00:00,transformer,,Temperature,C,13.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.71
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.33
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.92
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T09:00:00.000+00:00,busbar,,L3 Active Power,kW,27.48
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T09:00:00.000+00:00,busbar,,L2 Active Power,kW,27.62
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T09:00:00.000+00:00,busbar,,L1 Active Power,kW,28.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T09:00:00.000+00:00,busbar,,N Current (RMS),A,51.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,117.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,121.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,119.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T08:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T08:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T08:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T08:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.95
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T08:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.92
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T08:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T08:50:00.000+00:00,feeder,5.0,N Current (RMS),A,21.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T08:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,30.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T08:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,18.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T08:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,37.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T08:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.76
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T08:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.71
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T08:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T08:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.92
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T08:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T08:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.58
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T08:50:00.000+00:00,feeder,4.0,N Current (RMS),A,17.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T08:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T08:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T08:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,32.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T08:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.62
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T08:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.79
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T08:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.36
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T08:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T08:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,22.98
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T08:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.65
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T08:50:00.000+00:00,feeder,3.0,N Current (RMS),A,48.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T08:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,49.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T08:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,96.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T08:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,42.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T08:50:00.000+00:00,transformer,,Temperature,C,13.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.27
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.62
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.59
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T08:50:00.000+00:00,busbar,,L3 Active Power,kW,25.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T08:50:00.000+00:00,busbar,,L2 Active Power,kW,31.92
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T08:50:00.000+00:00,busbar,,L1 Active Power,kW,25.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T08:50:00.000+00:00,busbar,,N Current (RMS),A,58.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,108.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,137.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,107.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T08:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.68
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T08:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T08:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.33
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T08:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.41
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T08:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.56
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T08:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.33
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T08:40:00.000+00:00,feeder,5.0,N Current (RMS),A,19.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T08:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,32.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T08:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,16.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T08:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,31.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T08:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.59
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T08:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.45
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T08:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T08:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.57
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T08:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T08:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.86
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T08:40:00.000+00:00,feeder,4.0,N Current (RMS),A,19.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T08:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T08:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T08:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,30.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T08:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.27
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T08:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.66
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T08:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.89
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T08:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T08:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,19.78
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T08:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.71
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T08:40:00.000+00:00,feeder,3.0,N Current (RMS),A,40.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T08:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,41.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T08:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,83.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T08:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T08:40:00.000+00:00,transformer,,Temperature,C,13.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.73
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.39
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.36
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.55
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.27
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.33
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T08:40:00.000+00:00,busbar,,L3 Active Power,kW,23.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T08:40:00.000+00:00,busbar,,L2 Active Power,kW,30.45
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T08:40:00.000+00:00,busbar,,L1 Active Power,kW,22.89
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T08:40:00.000+00:00,busbar,,N Current (RMS),A,56.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,100.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,131.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,98.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T08:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.44
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T08:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.81
