Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T03:30:00.000+00:00,busbar,,L1 Active Power,kW,15.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T03:30:00.000+00:00,busbar,,N Current (RMS),A,46.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,66.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,97.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,70.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T03:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.89
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T03:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T03:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.56
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T03:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T03:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.62
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T03:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T03:20:00.000+00:00,feeder,5.0,N Current (RMS),A,14.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T03:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,22.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T03:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,12.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T03:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,19.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T03:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.41
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T03:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.45
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T03:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T03:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T03:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.37
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T03:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T03:20:00.000+00:00,feeder,4.0,N Current (RMS),A,30.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T03:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T03:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,52.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T03:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,30.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T03:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.87
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T03:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.59
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T03:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.36
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T03:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.89
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T03:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.87
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T03:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.91
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T03:20:00.000+00:00,feeder,3.0,N Current (RMS),A,38.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T03:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T03:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,63.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T03:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T03:20:00.000+00:00,transformer,,Temperature,C,13.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.48
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.86
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.46
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T03:20:00.000+00:00,busbar,,L3 Active Power,kW,13.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T03:20:00.000+00:00,busbar,,L2 Active Power,kW,29.85
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T03:20:00.000+00:00,busbar,,L1 Active Power,kW,16.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T03:20:00.000+00:00,busbar,,N Current (RMS),A,65.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,64.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,127.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,72.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T03:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T03:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T03:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T03:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T03:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.43
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T03:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T03:10:00.000+00:00,feeder,5.0,N Current (RMS),A,13.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T03:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,21.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T03:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,12.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T03:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,18.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T03:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.31
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T03:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.41
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T03:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.23
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T03:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.48
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T03:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.27
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T03:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.92
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T03:10:00.000+00:00,feeder,4.0,N Current (RMS),A,30.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T03:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T03:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,52.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T03:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,33.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T03:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.91
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T03:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.31
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T03:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.72
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T03:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T03:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T03:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T03:10:00.000+00:00,feeder,3.0,N Current (RMS),A,36.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T03:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T03:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,60.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T03:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T03:10:00.000+00:00,transformer,,Temperature,C,13.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.47
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.82
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.42
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.98
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T03:10:00.000+00:00,busbar,,L3 Active Power,kW,13.59
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T03:10:00.000+00:00,busbar,,L2 Active Power,kW,28.87
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T03:10:00.000+00:00,busbar,,L1 Active Power,kW,16.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T03:10:00.000+00:00,busbar,,N Current (RMS),A,62.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,64.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,123.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,71.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T03:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T03:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T03:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.78
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T03:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.72
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T03:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.49
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T03:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T03:00:00.000+00:00,feeder,5.0,N Current (RMS),A,14.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T03:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,21.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T03:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,12.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T03:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,20.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T03:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.43
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T03:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.43
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T03:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T03:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T03:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.37
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T03:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.91
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T03:00:00.000+00:00,feeder,4.0,N Current (RMS),A,31.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T03:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T03:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,52.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T03:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,33.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T03:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.78
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T03:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T03:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.68
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T03:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.77
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T03:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,18.75
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T03:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.47
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T03:00:00.000+00:00,feeder,3.0,N Current (RMS),A,51.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T03:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T03:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,78.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T03:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T03:00:00.000+00:00,transformer,,Temperature,C,13.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.42
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.89
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.67
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T03:00:00.000+00:00,busbar,,L3 Active Power,kW,12.76
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T03:00:00.000+00:00,busbar,,L2 Active Power,kW,33.61
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T03:00:00.000+00:00,busbar,,L1 Active Power,kW,15.63
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T03:00:00.000+00:00,busbar,,N Current (RMS),A,76.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,62.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,142.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,70.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T02:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T02:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.36
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T02:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.71
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T02:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.65
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T02:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.39
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T02:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T02:50:00.000+00:00,feeder,5.0,N Current (RMS),A,13.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T02:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,21.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T02:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,12.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T02:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,19.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T02:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.55
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T02:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T02:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T02:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T02:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.36
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T02:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T02:50:00.000+00:00,feeder,4.0,N Current (RMS),A,31.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T02:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T02:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,52.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T02:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,29.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T02:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T02:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.32
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T02:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.42
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T02:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T02:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.95
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T02:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.44
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T02:50:00.000+00:00,feeder,3.0,N Current (RMS),A,48.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T02:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T02:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,73.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T02:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T02:50:00.000+00:00,transformer,,Temperature,C,14.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.98
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.73
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.37
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T02:50:00.000+00:00,busbar,,L3 Active Power,kW,12.74
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T02:50:00.000+00:00,busbar,,L2 Active Power,kW,31.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T02:50:00.000+00:00,busbar,,L1 Active Power,kW,14.45
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T02:50:00.000+00:00,busbar,,N Current (RMS),A,75.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,62.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,136.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,65.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T02:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T02:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T02:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T02:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.82
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T02:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.44
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T02:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T02:40:00.000+00:00,feeder,5.0,N Current (RMS),A,13.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T02:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,21.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T02:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,12.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T02:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,18.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T02:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.75
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T02:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T02:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.35
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T02:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T02:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T02:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.87
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T02:40:00.000+00:00,feeder,4.0,N Current (RMS),A,32.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T02:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T02:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,53.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T02:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,32.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T02:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T02:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.35
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T02:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.52
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T02:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.71
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T02:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T02:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.44
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T02:40:00.000+00:00,feeder,3.0,N Current (RMS),A,41.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T02:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T02:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,65.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T02:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T02:40:00.000+00:00,transformer,,Temperature,C,14.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.61
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.83
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.85
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.47
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T02:40:00.000+00:00,busbar,,L3 Active Power,kW,12.92
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T02:40:00.000+00:00,busbar,,L2 Active Power,kW,30.42
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T02:40:00.000+00:00,busbar,,L1 Active Power,kW,15.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T02:40:00.000+00:00,busbar,,N Current (RMS),A,70.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,63.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,129.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,68.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T02:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.23
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T02:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T02:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.78
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T02:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.92
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T02:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.61
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T02:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.86
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T02:30:00.000+00:00,feeder,5.0,N Current (RMS),A,14.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T02:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,21.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T02:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,12.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T02:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,18.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T02:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T02:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.33
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T02:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T02:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.58
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T02:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.37
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T02:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T02:30:00.000+00:00,feeder,4.0,N Current (RMS),A,28.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T02:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T02:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,56.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T02:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,33.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T02:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.73
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T02:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.59
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T02:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.53
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T02:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T02:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.53
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T02:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.78
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T02:30:00.000+00:00,feeder,3.0,N Current (RMS),A,33.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T02:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T02:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,55.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T02:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T02:30:00.000+00:00,transformer,,Temperature,C,14.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.23
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.71
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.66
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.57
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T02:30:00.000+00:00,busbar,,L3 Active Power,kW,15.72
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T02:30:00.000+00:00,busbar,,L2 Active Power,kW,28.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T02:30:00.000+00:00,busbar,,L1 Active Power,kW,15.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T02:30:00.000+00:00,busbar,,N Current (RMS),A,60.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,72.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,121.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,69.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T02:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.27
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T02:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.91
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T02:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T02:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.92
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T02:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.74
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T02:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T02:20:00.000+00:00,feeder,5.0,N Current (RMS),A,13.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T02:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,21.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T02:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,12.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T02:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,18.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T02:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T02:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.39
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T02:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T02:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T02:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T02:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.81
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T02:20:00.000+00:00,feeder,4.0,N Current (RMS),A,29.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T02:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T02:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,55.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T02:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,28.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T02:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.27
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T02:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.79
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T02:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.45
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T02:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T02:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T02:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.39
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T02:20:00.000+00:00,feeder,3.0,N Current (RMS),A,28.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T02:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T02:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,49.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T02:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T02:20:00.000+00:00,transformer,,Temperature,C,14.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.61
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.63
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T02:20:00.000+00:00,busbar,,L3 Active Power,kW,15.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T02:20:00.000+00:00,busbar,,L2 Active Power,kW,26.94
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T02:20:00.000+00:00,busbar,,L1 Active Power,kW,14.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T02:20:00.000+00:00,busbar,,N Current (RMS),A,58.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,69.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,115.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,64.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T02:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T02:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T02:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.27
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T02:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T02:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.55
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T02:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T02:10:00.000+00:00,feeder,5.0,N Current (RMS),A,12.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T02:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,19.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T02:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,12.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T02:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,19.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T02:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T02:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T02:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.35
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T02:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.78
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T02:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,16.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T02:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T02:10:00.000+00:00,feeder,4.0,N Current (RMS),A,39.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T02:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T02:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,66.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T02:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,34.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T02:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T02:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.66
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T02:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.32
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T02:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.59
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T02:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.62
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T02:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.63
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T02:10:00.000+00:00,feeder,3.0,N Current (RMS),A,37.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T02:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T02:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,62.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T02:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T02:10:00.000+00:00,transformer,,Temperature,C,14.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.42
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.95
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.98
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.94
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T02:10:00.000+00:00,busbar,,L3 Active Power,kW,13.62
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T02:10:00.000+00:00,busbar,,L2 Active Power,kW,33.32
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T02:10:00.000+00:00,busbar,,L1 Active Power,kW,16.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T02:10:00.000+00:00,busbar,,N Current (RMS),A,74.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,64.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,140.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,70.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T02:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.36
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T02:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T02:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.64
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T02:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.57
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T02:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T02:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T02:00:00.000+00:00,feeder,5.0,N Current (RMS),A,12.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T02:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,16.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T02:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,12.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T02:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,19.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T02:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T02:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T02:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.47
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T02:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T02:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,16.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T02:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T02:00:00.000+00:00,feeder,4.0,N Current (RMS),A,38.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T02:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T02:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,67.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T02:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,32.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T02:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.46
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T02:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.75
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T02:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.53
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T02:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T02:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.63
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T02:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.66
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T02:00:00.000+00:00,feeder,3.0,N Current (RMS),A,35.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T02:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T02:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,58.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T02:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T02:00:00.000+00:00,transformer,,Temperature,C,14.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.84
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.74
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.62
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.64
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T02:00:00.000+00:00,busbar,,L3 Active Power,kW,12.62
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T02:00:00.000+00:00,busbar,,L2 Active Power,kW,32.48
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T02:00:00.000+00:00,busbar,,L1 Active Power,kW,15.35
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T02:00:00.000+00:00,busbar,,N Current (RMS),A,73.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,60.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,137.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,69.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T01:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T01:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T01:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.51
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T01:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.75
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T01:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.69
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T01:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.23
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T01:50:00.000+00:00,feeder,5.0,N Current (RMS),A,12.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T01:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,17.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T01:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,13.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T01:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,19.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T01:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T01:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T01:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T01:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.75
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T01:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.86
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T01:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T01:50:00.000+00:00,feeder,4.0,N Current (RMS),A,38.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T01:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T01:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,65.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T01:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,30.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T01:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.64
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T01:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.23
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T01:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.77
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T01:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T01:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T01:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.49
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T01:50:00.000+00:00,feeder,3.0,N Current (RMS),A,39.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T01:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T01:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,63.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T01:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T01:50:00.000+00:00,transformer,,Temperature,C,14.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.46
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.68
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.92
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.37
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.57
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T01:50:00.000+00:00,busbar,,L3 Active Power,kW,12.71
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T01:50:00.000+00:00,busbar,,L2 Active Power,kW,33.59
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T01:50:00.000+00:00,busbar,,L1 Active Power,kW,15.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T01:50:00.000+00:00,busbar,,N Current (RMS),A,76.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,61.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,141.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,68.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T01:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T01:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T01:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.78
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T01:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.72
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T01:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.67
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T01:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T01:40:00.000+00:00,feeder,5.0,N Current (RMS),A,14.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T01:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,17.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T01:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,13.0
