Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T01:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,23.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T01:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T01:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T01:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T01:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.81
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T01:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.93
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T01:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T01:40:00.000+00:00,feeder,4.0,N Current (RMS),A,39.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T01:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T01:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,66.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T01:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,34.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T01:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.58
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T01:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T01:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.63
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T01:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.31
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T01:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T01:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.57
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T01:40:00.000+00:00,feeder,3.0,N Current (RMS),A,46.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T01:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T01:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,72.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T01:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T01:40:00.000+00:00,transformer,,Temperature,C,14.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.47
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.41
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.55
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T01:40:00.000+00:00,busbar,,L3 Active Power,kW,12.85
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T01:40:00.000+00:00,busbar,,L2 Active Power,kW,35.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T01:40:00.000+00:00,busbar,,L1 Active Power,kW,16.91
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T01:40:00.000+00:00,busbar,,N Current (RMS),A,81.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,61.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,150.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,75.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T01:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T01:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T01:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.39
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T01:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.95
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T01:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.71
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T01:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T01:30:00.000+00:00,feeder,5.0,N Current (RMS),A,14.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T01:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,18.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T01:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,12.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T01:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,23.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T01:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.47
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T01:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T01:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T01:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.66
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T01:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.59
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T01:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.81
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T01:30:00.000+00:00,feeder,4.0,N Current (RMS),A,38.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T01:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T01:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,64.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T01:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,32.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T01:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.42
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T01:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T01:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.55
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T01:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T01:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.59
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T01:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.55
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T01:30:00.000+00:00,feeder,3.0,N Current (RMS),A,36.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T01:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T01:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,59.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T01:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T01:30:00.000+00:00,transformer,,Temperature,C,14.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.37
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T01:30:00.000+00:00,busbar,,L3 Active Power,kW,12.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T01:30:00.000+00:00,busbar,,L2 Active Power,kW,31.89
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T01:30:00.000+00:00,busbar,,L1 Active Power,kW,16.74
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T01:30:00.000+00:00,busbar,,N Current (RMS),A,72.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,61.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,135.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,74.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T01:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.23
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T01:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.33
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T01:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T01:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T01:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.59
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T01:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T01:20:00.000+00:00,feeder,5.0,N Current (RMS),A,16.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T01:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,20.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T01:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,12.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T01:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,27.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T01:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.49
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T01:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.64
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T01:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.39
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T01:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T01:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T01:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T01:20:00.000+00:00,feeder,4.0,N Current (RMS),A,35.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T01:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T01:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,60.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T01:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,29.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T01:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T01:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.27
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T01:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.79
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T01:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T01:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T01:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.46
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T01:20:00.000+00:00,feeder,3.0,N Current (RMS),A,42.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T01:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T01:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,71.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T01:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T01:20:00.000+00:00,transformer,,Temperature,C,14.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.68
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.57
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.43
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T01:20:00.000+00:00,busbar,,L3 Active Power,kW,15.74
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T01:20:00.000+00:00,busbar,,L2 Active Power,kW,34.32
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T01:20:00.000+00:00,busbar,,L1 Active Power,kW,16.52
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T01:20:00.000+00:00,busbar,,N Current (RMS),A,73.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,72.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,144.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,73.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T01:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T01:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.48
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T01:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.59
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T01:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.79
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T01:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.48
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T01:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T01:10:00.000+00:00,feeder,5.0,N Current (RMS),A,15.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T01:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,21.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T01:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,12.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T01:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,22.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T01:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.52
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T01:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.92
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T01:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.49
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T01:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T01:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.51
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T01:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.46
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T01:10:00.000+00:00,feeder,4.0,N Current (RMS),A,33.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T01:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T01:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,60.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T01:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,39.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T01:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.86
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T01:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.79
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T01:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.57
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T01:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T01:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.27
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T01:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T01:10:00.000+00:00,feeder,3.0,N Current (RMS),A,28.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T01:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T01:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,50.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T01:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T01:10:00.000+00:00,transformer,,Temperature,C,14.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.56
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.47
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.65
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T01:10:00.000+00:00,busbar,,L3 Active Power,kW,15.89
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T01:10:00.000+00:00,busbar,,L2 Active Power,kW,28.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T01:10:00.000+00:00,busbar,,L1 Active Power,kW,18.47
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T01:10:00.000+00:00,busbar,,N Current (RMS),A,57.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,73.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,121.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,80.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T01:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T01:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T01:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.37
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T01:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.76
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T01:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.47
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T01:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.37
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T01:00:00.000+00:00,feeder,5.0,N Current (RMS),A,15.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T01:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,21.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T01:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,12.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T01:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,23.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T01:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.67
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T01:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.82
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T01:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.32
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T01:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T01:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,16.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T01:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T01:00:00.000+00:00,feeder,4.0,N Current (RMS),A,33.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T01:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T01:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,66.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T01:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,42.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T01:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.94
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T01:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.66
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T01:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.31
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T01:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T01:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.52
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T01:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.81
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T01:00:00.000+00:00,feeder,3.0,N Current (RMS),A,26.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T01:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T01:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,47.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T01:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T01:00:00.000+00:00,transformer,,Temperature,C,15.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.98
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.77
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.65
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.78
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T01:00:00.000+00:00,busbar,,L3 Active Power,kW,16.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T01:00:00.000+00:00,busbar,,L2 Active Power,kW,29.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T01:00:00.000+00:00,busbar,,L1 Active Power,kW,20.44
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T01:00:00.000+00:00,busbar,,N Current (RMS),A,59.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,74.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,124.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,88.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T00:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.92
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T00:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T00:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T00:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T00:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.95
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T00:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T00:50:00.000+00:00,feeder,5.0,N Current (RMS),A,14.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T00:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,19.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T00:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,13.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T00:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,23.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T00:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.64
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T00:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T00:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.31
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T00:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T00:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.23
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T00:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.39
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T00:50:00.000+00:00,feeder,4.0,N Current (RMS),A,34.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T00:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T00:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,60.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T00:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,43.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T00:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.78
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T00:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.54
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T00:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.51
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T00:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.29
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T00:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.72
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T00:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.59
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T00:50:00.000+00:00,feeder,3.0,N Current (RMS),A,35.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T00:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T00:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,63.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T00:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T00:50:00.000+00:00,transformer,,Temperature,C,15.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.32
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.74
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.33
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.84
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T00:50:00.000+00:00,busbar,,L3 Active Power,kW,13.86
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T00:50:00.000+00:00,busbar,,L2 Active Power,kW,31.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T00:50:00.000+00:00,busbar,,L1 Active Power,kW,22.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T00:50:00.000+00:00,busbar,,N Current (RMS),A,69.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,66.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,136.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,95.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T00:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T00:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T00:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.86
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T00:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.64
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T00:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.78
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T00:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.84
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T00:40:00.000+00:00,feeder,5.0,N Current (RMS),A,15.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T00:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,21.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T00:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,13.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T00:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,22.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T00:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T00:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T00:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T00:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T00:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.56
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T00:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T00:40:00.000+00:00,feeder,4.0,N Current (RMS),A,29.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T00:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T00:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,53.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T00:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,36.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T00:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T00:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.33
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T00:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.65
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T00:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.95
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T00:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.27
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T00:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T00:40:00.000+00:00,feeder,3.0,N Current (RMS),A,36.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T00:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T00:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,61.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T00:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T00:40:00.000+00:00,transformer,,Temperature,C,15.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.98
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.54
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.81
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.62
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T00:40:00.000+00:00,busbar,,L3 Active Power,kW,15.56
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T00:40:00.000+00:00,busbar,,L2 Active Power,kW,29.61
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T00:40:00.000+00:00,busbar,,L1 Active Power,kW,17.64
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T00:40:00.000+00:00,busbar,,N Current (RMS),A,64.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,73.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,128.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,81.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T00:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.23
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T00:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T00:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.76
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T00:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.62
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T00:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.49
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T00:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T00:30:00.000+00:00,feeder,5.0,N Current (RMS),A,15.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T00:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,21.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T00:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,13.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T00:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,23.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T00:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T00:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T00:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.36
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T00:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T00:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T00:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.56
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T00:30:00.000+00:00,feeder,4.0,N Current (RMS),A,31.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T00:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T00:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,52.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T00:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,20.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T00:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.85
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T00:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.48
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T00:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T00:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.71
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T00:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.63
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T00:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.69
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T00:30:00.000+00:00,feeder,3.0,N Current (RMS),A,37.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T00:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T00:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,63.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T00:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T00:30:00.000+00:00,transformer,,Temperature,C,15.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.83
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.72
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.63
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T00:30:00.000+00:00,busbar,,L3 Active Power,kW,14.57
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T00:30:00.000+00:00,busbar,,L2 Active Power,kW,29.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T00:30:00.000+00:00,busbar,,L1 Active Power,kW,14.32
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T00:30:00.000+00:00,busbar,,N Current (RMS),A,67.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,69.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,127.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,66.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T00:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T00:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.41
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T00:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.72
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T00:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.53
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T00:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.54
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T00:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T00:20:00.000+00:00,feeder,5.0,N Current (RMS),A,15.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T00:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,24.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T00:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,12.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T00:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,23.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T00:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.33
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T00:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.43
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T00:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.39
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T00:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T00:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.82
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T00:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T00:20:00.000+00:00,feeder,4.0,N Current (RMS),A,34.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T00:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T00:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,54.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T00:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,17.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T00:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.84
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T00:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T00:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.53
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T00:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.39
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T00:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.89
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T00:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.63
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T00:20:00.000+00:00,feeder,3.0,N Current (RMS),A,31.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T00:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T00:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,56.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T00:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T00:20:00.000+00:00,transformer,,Temperature,C,15.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.52
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.35
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.57
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.44
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.63
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T00:20:00.000+00:00,busbar,,L3 Active Power,kW,16.98
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T00:20:00.000+00:00,busbar,,L2 Active Power,kW,28.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T00:20:00.000+00:00,busbar,,L1 Active Power,kW,14.45
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T00:20:00.000+00:00,busbar,,N Current (RMS),A,62.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,78.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,122.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,66.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T00:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.23
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T00:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T00:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.29
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T00:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T00:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.69
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T00:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T00:10:00.000+00:00,feeder,5.0,N Current (RMS),A,16.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T00:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,26.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T00:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,12.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T00:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,25.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T00:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T00:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T00:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.31
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T00:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.94
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T00:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T00:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.69
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T00:10:00.000+00:00,feeder,4.0,N Current (RMS),A,32.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T00:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T00:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,54.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T00:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,21.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T00:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.75
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T00:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.69
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T00:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.75
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T00:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.74
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T00:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.83
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T00:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T00:10:00.000+00:00,feeder,3.0,N Current (RMS),A,33.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T00:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,46.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T00:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,59.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T00:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T00:10:00.000+00:00,transformer,,Temperature,C,16.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.32
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.49
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.23
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.35
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T00:10:00.000+00:00,busbar,,L3 Active Power,kW,21.65
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T00:10:00.000+00:00,busbar,,L2 Active Power,kW,29.33
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T00:10:00.000+00:00,busbar,,L1 Active Power,kW,15.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T00:10:00.000+00:00,busbar,,N Current (RMS),A,61.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,95.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,126.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,68.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T00:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T00:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T00:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T00:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.91
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T00:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.89
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T00:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.35
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T00:00:00.000+00:00,feeder,5.0,N Current (RMS),A,17.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T00:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,26.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T00:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,13.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T00:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,31.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T00:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.61
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T00:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.33
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T00:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T00:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.81
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T00:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.57
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T00:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.73
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T00:00:00.000+00:00,feeder,4.0,N Current (RMS),A,33.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T00:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T00:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,57.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T00:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,21.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T00:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T00:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.65
