Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T20:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T20:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.52
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T20:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.98
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T20:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T20:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.98
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T20:30:00.000+00:00,feeder,5.0,N Current (RMS),A,24.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T20:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,39.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T20:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,27.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T20:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,47.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T20:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T20:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.48
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T20:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T20:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,18.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T20:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,20.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T20:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T20:30:00.000+00:00,feeder,4.0,N Current (RMS),A,39.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T20:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,76.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T20:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,86.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T20:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,46.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T20:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T20:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T20:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.58
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T20:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T20:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.56
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T20:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.46
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T20:30:00.000+00:00,feeder,3.0,N Current (RMS),A,31.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T20:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,60.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T20:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,68.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T20:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,57.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T20:30:00.000+00:00,transformer,,Temperature,C,18.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.69
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.29
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T20:30:00.000+00:00,busbar,,L3 Active Power,kW,41.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T20:30:00.000+00:00,busbar,,L2 Active Power,kW,42.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T20:30:00.000+00:00,busbar,,L1 Active Power,kW,35.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T20:30:00.000+00:00,busbar,,N Current (RMS),A,75.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,173.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,181.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,149.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T20:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.43
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T20:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.75
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T20:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.46
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T20:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T20:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.55
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T20:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T20:20:00.000+00:00,feeder,5.0,N Current (RMS),A,24.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T20:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,39.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T20:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,21.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T20:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,36.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T20:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T20:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.53
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T20:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.35
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T20:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.74
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T20:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T20:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.83
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T20:20:00.000+00:00,feeder,4.0,N Current (RMS),A,30.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T20:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,62.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T20:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,65.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T20:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,39.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T20:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.68
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T20:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T20:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.41
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T20:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.72
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T20:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.46
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T20:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T20:20:00.000+00:00,feeder,3.0,N Current (RMS),A,35.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T20:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,63.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T20:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,75.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T20:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,49.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T20:20:00.000+00:00,transformer,,Temperature,C,18.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.75
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.45
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.47
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T20:20:00.000+00:00,busbar,,L3 Active Power,kW,38.61
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T20:20:00.000+00:00,busbar,,L2 Active Power,kW,37.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T20:20:00.000+00:00,busbar,,L1 Active Power,kW,28.29
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T20:20:00.000+00:00,busbar,,N Current (RMS),A,75.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,164.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,162.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,122.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T20:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T20:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.62
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T20:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.35
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T20:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,14.44
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T20:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.57
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T20:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.87
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T20:10:00.000+00:00,feeder,5.0,N Current (RMS),A,36.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T20:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,61.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T20:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,21.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T20:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,38.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T20:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T20:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.47
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T20:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T20:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,18.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T20:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,16.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T20:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.45
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T20:10:00.000+00:00,feeder,4.0,N Current (RMS),A,30.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T20:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,75.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T20:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,69.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T20:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,44.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T20:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.44
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T20:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T20:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.69
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T20:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T20:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.57
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T20:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T20:10:00.000+00:00,feeder,3.0,N Current (RMS),A,30.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T20:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,74.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T20:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,60.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T20:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,56.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T20:10:00.000+00:00,transformer,,Temperature,C,19.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.86
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.61
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.48
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.46
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T20:10:00.000+00:00,busbar,,L3 Active Power,kW,50.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T20:10:00.000+00:00,busbar,,L2 Active Power,kW,34.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T20:10:00.000+00:00,busbar,,L1 Active Power,kW,32.39
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T20:10:00.000+00:00,busbar,,N Current (RMS),A,83.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,209.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,150.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,138.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T20:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T20:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.86
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T20:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T20:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,16.49
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T20:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.69
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T20:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.39
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T20:00:00.000+00:00,feeder,5.0,N Current (RMS),A,40.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T20:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,69.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T20:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,22.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T20:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,45.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T20:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T20:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.74
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T20:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T20:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.72
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T20:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,16.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T20:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.93
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T20:00:00.000+00:00,feeder,4.0,N Current (RMS),A,29.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T20:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,74.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T20:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,69.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T20:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,50.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T20:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.56
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T20:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.23
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T20:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.64
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T20:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.44
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T20:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T20:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T20:00:00.000+00:00,feeder,3.0,N Current (RMS),A,29.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T20:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,66.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T20:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,67.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T20:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,60.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T20:00:00.000+00:00,transformer,,Temperature,C,19.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.98
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.63
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.83
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T20:00:00.000+00:00,busbar,,L3 Active Power,kW,49.65
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T20:00:00.000+00:00,busbar,,L2 Active Power,kW,36.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T20:00:00.000+00:00,busbar,,L1 Active Power,kW,36.41
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T20:00:00.000+00:00,busbar,,N Current (RMS),A,77.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,208.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,158.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,154.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T19:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T19:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.51
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T19:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.32
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T19:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T19:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.41
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T19:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T19:50:00.000+00:00,feeder,5.0,N Current (RMS),A,30.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T19:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,54.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T19:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,24.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T19:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,43.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T19:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.53
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T19:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T19:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.27
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T19:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,23.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T19:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,19.79
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T19:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.48
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T19:50:00.000+00:00,feeder,4.0,N Current (RMS),A,49.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T19:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,96.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T19:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,83.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T19:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,37.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T19:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.56
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T19:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T19:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.75
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T19:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.76
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T19:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.91
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T19:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.83
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T19:50:00.000+00:00,feeder,3.0,N Current (RMS),A,32.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T19:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,66.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T19:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,76.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T19:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,51.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T19:50:00.000+00:00,transformer,,Temperature,C,19.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.68
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T19:50:00.000+00:00,busbar,,L3 Active Power,kW,51.94
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T19:50:00.000+00:00,busbar,,L2 Active Power,kW,43.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T19:50:00.000+00:00,busbar,,L1 Active Power,kW,30.45
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T19:50:00.000+00:00,busbar,,N Current (RMS),A,90.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,215.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,183.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,129.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T19:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.89
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T19:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.37
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T19:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T19:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,13.31
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T19:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.42
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T19:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T19:40:00.000+00:00,feeder,5.0,N Current (RMS),A,28.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T19:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,55.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T19:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,27.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T19:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,42.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T19:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.53
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T19:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T19:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.43
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T19:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,27.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T19:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,20.67
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T19:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T19:40:00.000+00:00,feeder,4.0,N Current (RMS),A,56.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T19:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,110.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T19:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,87.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T19:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,34.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T19:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.59
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T19:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.78
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T19:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.76
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T19:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.86
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T19:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T19:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T19:40:00.000+00:00,feeder,3.0,N Current (RMS),A,36.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T19:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,74.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T19:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,74.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T19:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,48.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T19:40:00.000+00:00,transformer,,Temperature,C,19.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.78
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.29
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T19:40:00.000+00:00,busbar,,L3 Active Power,kW,58.27
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T19:40:00.000+00:00,busbar,,L2 Active Power,kW,44.39
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T19:40:00.000+00:00,busbar,,L1 Active Power,kW,29.33
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T19:40:00.000+00:00,busbar,,N Current (RMS),A,105.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,239.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,187.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,124.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T19:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T19:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.54
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T19:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.82
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T19:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,14.94
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T19:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.82
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T19:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.93
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T19:30:00.000+00:00,feeder,5.0,N Current (RMS),A,31.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T19:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,62.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T19:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,29.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T19:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,42.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T19:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T19:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.47
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T19:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.32
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T19:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,24.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T19:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,21.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T19:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.53
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T19:30:00.000+00:00,feeder,4.0,N Current (RMS),A,56.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T19:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,100.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T19:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,91.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T19:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,33.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T19:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.66
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T19:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.59
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T19:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.69
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T19:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.57
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T19:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,23.82
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T19:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T19:30:00.000+00:00,feeder,3.0,N Current (RMS),A,45.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T19:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,78.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T19:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,99.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T19:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,52.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T19:30:00.000+00:00,transformer,,Temperature,C,20.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.45
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.78
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.83
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T19:30:00.000+00:00,busbar,,L3 Active Power,kW,57.91
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T19:30:00.000+00:00,busbar,,L2 Active Power,kW,52.61
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T19:30:00.000+00:00,busbar,,L1 Active Power,kW,29.63
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T19:30:00.000+00:00,busbar,,N Current (RMS),A,109.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,238.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,219.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,126.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T19:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T19:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.82
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T19:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.49
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T19:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.61
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T19:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.55
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T19:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T19:20:00.000+00:00,feeder,5.0,N Current (RMS),A,28.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T19:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,48.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T19:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,21.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T19:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,50.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T19:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T19:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.87
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T19:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T19:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,26.86
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T19:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,17.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T19:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T19:20:00.000+00:00,feeder,4.0,N Current (RMS),A,52.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T19:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,110.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T19:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,73.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T19:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,39.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T19:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.66
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T19:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T19:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.35
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T19:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.27
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T19:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,23.43
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T19:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T19:20:00.000+00:00,feeder,3.0,N Current (RMS),A,42.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T19:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,76.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T19:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,98.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T19:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,56.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T19:20:00.000+00:00,transformer,,Temperature,C,20.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.98
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T19:20:00.000+00:00,busbar,,L3 Active Power,kW,56.75
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T19:20:00.000+00:00,busbar,,L2 Active Power,kW,45.23
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T19:20:00.000+00:00,busbar,,L1 Active Power,kW,34.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T19:20:00.000+00:00,busbar,,N Current (RMS),A,90.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,234.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,191.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,143.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T19:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T19:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.48
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T19:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.89
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T19:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T19:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T19:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,15.81
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T19:10:00.000+00:00,feeder,5.0,N Current (RMS),A,35.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T19:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,44.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T19:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,23.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T19:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,65.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T19:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.95
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T19:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T19:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T19:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,28.47
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T19:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,19.82
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T19:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T19:10:00.000+00:00,feeder,4.0,N Current (RMS),A,56.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T19:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,117.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T19:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,85.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T19:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,42.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T19:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.27
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T19:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.67
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T19:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.78
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T19:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,21.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T19:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.51
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T19:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.93
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T19:10:00.000+00:00,feeder,3.0,N Current (RMS),A,33.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T19:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,87.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T19:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,74.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T19:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,62.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T19:10:00.000+00:00,transformer,,Temperature,C,20.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.76
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.64
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.35
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T19:10:00.000+00:00,busbar,,L3 Active Power,kW,60.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T19:10:00.000+00:00,busbar,,L2 Active Power,kW,42.48
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T19:10:00.000+00:00,busbar,,L1 Active Power,kW,40.76
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T19:10:00.000+00:00,busbar,,N Current (RMS),A,88.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,247.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,181.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,169.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T19:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T19:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.43
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T19:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.98
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T19:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T19:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T19:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,16.35
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T19:00:00.000+00:00,feeder,5.0,N Current (RMS),A,37.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T19:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,37.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T19:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,23.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T19:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,68.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T19:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T19:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.82
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T19:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T19:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,19.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T19:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,20.69
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T19:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T19:00:00.000+00:00,feeder,4.0,N Current (RMS),A,44.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T19:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,82.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T19:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,88.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T19:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,39.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T19:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.44
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T19:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.27
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T19:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.89
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T19:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.65
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T19:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,20.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T19:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.46
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T19:00:00.000+00:00,feeder,3.0,N Current (RMS),A,35.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T19:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,70.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T19:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,86.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T19:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,68.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T19:00:00.000+00:00,transformer,,Temperature,C,20.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.52
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.86
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.67
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.84
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.51
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T19:00:00.000+00:00,busbar,,L3 Active Power,kW,45.23
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T19:00:00.000+00:00,busbar,,L2 Active Power,kW,46.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T19:00:00.000+00:00,busbar,,L1 Active Power,kW,41.84
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T19:00:00.000+00:00,busbar,,N Current (RMS),A,73.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,188.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,195.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,175.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T18:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T18:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T18:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.54
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T18:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T18:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.47
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T18:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,15.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T18:50:00.000+00:00,feeder,5.0,N Current (RMS),A,39.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T18:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,52.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T18:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,20.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T18:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,64.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T18:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T18:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.71
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T18:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T18:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.55
