Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T18:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,16.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T18:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.85
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T18:50:00.000+00:00,feeder,4.0,N Current (RMS),A,28.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T18:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,73.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T18:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,72.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T18:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,50.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T18:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.51
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T18:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T18:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T18:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.92
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T18:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,20.83
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T18:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T18:50:00.000+00:00,feeder,3.0,N Current (RMS),A,37.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T18:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,63.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T18:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,87.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T18:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,60.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T18:50:00.000+00:00,transformer,,Temperature,C,20.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.82
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.85
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T18:50:00.000+00:00,busbar,,L3 Active Power,kW,44.66
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T18:50:00.000+00:00,busbar,,L2 Active Power,kW,42.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T18:50:00.000+00:00,busbar,,L1 Active Power,kW,40.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T18:50:00.000+00:00,busbar,,N Current (RMS),A,70.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,187.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,179.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,172.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T18:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.94
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T18:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.29
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T18:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T18:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,15.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T18:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T18:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.35
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T18:40:00.000+00:00,feeder,5.0,N Current (RMS),A,39.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T18:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,65.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T18:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,23.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T18:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,60.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T18:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T18:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.39
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T18:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.51
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T18:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.37
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T18:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,19.83
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T18:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T18:40:00.000+00:00,feeder,4.0,N Current (RMS),A,44.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T18:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,73.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T18:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,84.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T18:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,31.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T18:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T18:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T18:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T18:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T18:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,25.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T18:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T18:40:00.000+00:00,feeder,3.0,N Current (RMS),A,46.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T18:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,63.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T18:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,105.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T18:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,56.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T18:40:00.000+00:00,transformer,,Temperature,C,20.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.46
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.48
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.56
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.81
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T18:40:00.000+00:00,busbar,,L3 Active Power,kW,47.95
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T18:40:00.000+00:00,busbar,,L2 Active Power,kW,50.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T18:40:00.000+00:00,busbar,,L1 Active Power,kW,34.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T18:40:00.000+00:00,busbar,,N Current (RMS),A,84.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,200.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,211.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,147.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T18:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.83
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T18:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.44
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T18:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.32
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T18:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.55
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T18:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.32
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T18:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.78
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T18:30:00.000+00:00,feeder,5.0,N Current (RMS),A,30.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T18:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,48.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T18:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,23.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T18:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,54.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T18:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.48
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T18:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.81
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T18:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.63
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T18:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,19.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T18:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,19.73
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T18:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.76
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T18:30:00.000+00:00,feeder,4.0,N Current (RMS),A,42.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T18:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,81.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T18:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,84.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T18:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,37.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T18:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T18:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T18:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T18:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T18:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,22.36
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T18:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T18:30:00.000+00:00,feeder,3.0,N Current (RMS),A,37.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T18:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,66.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T18:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,94.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T18:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,67.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T18:30:00.000+00:00,transformer,,Temperature,C,20.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.86
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.27
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.43
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T18:30:00.000+00:00,busbar,,L3 Active Power,kW,46.75
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T18:30:00.000+00:00,busbar,,L2 Active Power,kW,47.41
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T18:30:00.000+00:00,busbar,,L1 Active Power,kW,37.51
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T18:30:00.000+00:00,busbar,,N Current (RMS),A,75.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,195.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,201.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,158.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T18:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.87
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T18:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T18:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.93
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T18:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.75
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T18:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.98
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T18:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T18:20:00.000+00:00,feeder,5.0,N Current (RMS),A,28.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T18:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,45.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T18:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,22.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T18:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,49.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T18:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T18:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.56
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T18:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T18:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,18.87
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T18:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,19.56
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T18:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T18:20:00.000+00:00,feeder,4.0,N Current (RMS),A,39.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T18:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,79.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T18:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,84.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T18:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,43.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T18:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.85
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T18:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T18:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.98
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T18:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.75
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T18:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,21.52
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T18:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T18:20:00.000+00:00,feeder,3.0,N Current (RMS),A,37.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T18:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,75.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T18:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,91.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T18:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,59.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T18:20:00.000+00:00,transformer,,Temperature,C,20.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.42
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.71
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.66
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.83
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T18:20:00.000+00:00,busbar,,L3 Active Power,kW,47.37
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T18:20:00.000+00:00,busbar,,L2 Active Power,kW,46.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T18:20:00.000+00:00,busbar,,L1 Active Power,kW,35.84
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T18:20:00.000+00:00,busbar,,N Current (RMS),A,78.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,198.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,195.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,151.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T18:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.72
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T18:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.32
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T18:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.82
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T18:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T18:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.29
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T18:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.66
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T18:10:00.000+00:00,feeder,5.0,N Current (RMS),A,28.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T18:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,48.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T18:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,24.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T18:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,49.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T18:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.81
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T18:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.55
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T18:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T18:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T18:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,16.69
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T18:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.81
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T18:10:00.000+00:00,feeder,4.0,N Current (RMS),A,34.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T18:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,71.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T18:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,71.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T18:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,38.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T18:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T18:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.84
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T18:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.71
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T18:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.44
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T18:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,24.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T18:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.37
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T18:10:00.000+00:00,feeder,3.0,N Current (RMS),A,42.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T18:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,71.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T18:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,102.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T18:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,65.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T18:10:00.000+00:00,transformer,,Temperature,C,20.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.39
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.36
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.33
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.72
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.76
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T18:10:00.000+00:00,busbar,,L3 Active Power,kW,44.75
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T18:10:00.000+00:00,busbar,,L2 Active Power,kW,46.36
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T18:10:00.000+00:00,busbar,,L1 Active Power,kW,35.84
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T18:10:00.000+00:00,busbar,,N Current (RMS),A,79.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,188.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,196.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,152.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T18:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T18:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.44
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T18:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.32
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T18:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T18:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.73
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T18:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.67
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T18:00:00.000+00:00,feeder,5.0,N Current (RMS),A,32.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T18:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,51.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T18:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,21.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T18:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,50.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T18:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T18:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.31
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T18:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T18:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,18.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T18:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T18:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T18:00:00.000+00:00,feeder,4.0,N Current (RMS),A,34.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T18:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,77.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T18:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,64.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T18:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,40.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T18:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.52
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T18:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T18:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.65
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T18:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.41
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T18:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,21.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T18:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T18:00:00.000+00:00,feeder,3.0,N Current (RMS),A,37.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T18:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,66.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T18:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,91.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T18:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,59.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T18:00:00.000+00:00,transformer,,Temperature,C,20.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.53
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.44
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.76
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T18:00:00.000+00:00,busbar,,L3 Active Power,kW,45.95
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T18:00:00.000+00:00,busbar,,L2 Active Power,kW,41.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T18:00:00.000+00:00,busbar,,L1 Active Power,kW,34.98
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T18:00:00.000+00:00,busbar,,N Current (RMS),A,74.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,192.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,176.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,147.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T17:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.51
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T17:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T17:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.54
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T17:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T17:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.72
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T17:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T17:50:00.000+00:00,feeder,5.0,N Current (RMS),A,31.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T17:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,54.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T17:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,29.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T17:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,54.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T17:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.53
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T17:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.83
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T17:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T17:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.36
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T17:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,21.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T17:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.55
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T17:50:00.000+00:00,feeder,4.0,N Current (RMS),A,42.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T17:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,61.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T17:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,91.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T17:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,49.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T17:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.41
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T17:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.91
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T17:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T17:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.59
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T17:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,25.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T17:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.61
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T17:50:00.000+00:00,feeder,3.0,N Current (RMS),A,48.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T17:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,51.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T17:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,104.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T17:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,65.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T17:50:00.000+00:00,transformer,,Temperature,C,20.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.45
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.81
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.43
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.72
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T17:50:00.000+00:00,busbar,,L3 Active Power,kW,38.91
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T17:50:00.000+00:00,busbar,,L2 Active Power,kW,53.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T17:50:00.000+00:00,busbar,,L1 Active Power,kW,40.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T17:50:00.000+00:00,busbar,,N Current (RMS),A,84.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,164.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,223.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,168.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T17:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T17:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T17:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.78
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T17:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,13.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T17:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T17:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.86
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T17:40:00.000+00:00,feeder,5.0,N Current (RMS),A,28.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T17:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,57.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T17:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,33.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T17:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,50.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T17:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T17:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T17:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.32
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T17:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.62
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T17:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,20.85
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T17:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T17:40:00.000+00:00,feeder,4.0,N Current (RMS),A,44.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T17:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,66.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T17:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,88.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T17:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,41.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T17:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.51
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T17:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.33
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T17:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.32
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T17:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.84
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T17:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,22.87
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T17:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T17:40:00.000+00:00,feeder,3.0,N Current (RMS),A,43.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T17:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,47.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T17:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,96.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T17:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,64.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T17:40:00.000+00:00,transformer,,Temperature,C,20.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.63
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.54
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.41
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.42
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T17:40:00.000+00:00,busbar,,L3 Active Power,kW,40.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T17:40:00.000+00:00,busbar,,L2 Active Power,kW,51.52
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T17:40:00.000+00:00,busbar,,L1 Active Power,kW,36.35
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T17:40:00.000+00:00,busbar,,N Current (RMS),A,80.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,169.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,216.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,153.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T17:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T17:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.49
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T17:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T17:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.56
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T17:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,9.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T17:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.89
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T17:30:00.000+00:00,feeder,5.0,N Current (RMS),A,30.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T17:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,37.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T17:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,44.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T17:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,62.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T17:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.35
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T17:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T17:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T17:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.32
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T17:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,18.47
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T17:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.39
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T17:30:00.000+00:00,feeder,4.0,N Current (RMS),A,41.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T17:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,65.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T17:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,79.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T17:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,32.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T17:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.62
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T17:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T17:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.58
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T17:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.87
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T17:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T17:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,19.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T17:30:00.000+00:00,feeder,3.0,N Current (RMS),A,32.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T17:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,56.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T17:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,74.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T17:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,81.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T17:30:00.000+00:00,transformer,,Temperature,C,20.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.23
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.35
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.98
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T17:30:00.000+00:00,busbar,,L3 Active Power,kW,36.74
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T17:30:00.000+00:00,busbar,,L2 Active Power,kW,45.74
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T17:30:00.000+00:00,busbar,,L1 Active Power,kW,41.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T17:30:00.000+00:00,busbar,,N Current (RMS),A,69.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,156.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,194.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,174.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T17:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.73
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T17:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T17:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.37
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T17:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T17:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.65
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T17:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,15.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T17:20:00.000+00:00,feeder,5.0,N Current (RMS),A,29.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T17:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,38.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T17:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,34.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T17:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,63.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T17:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.61
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T17:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.75
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T17:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.32
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T17:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.54
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T17:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,24.36
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T17:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T17:20:00.000+00:00,feeder,4.0,N Current (RMS),A,57.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T17:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,54.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T17:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,102.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T17:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,36.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T17:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T17:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.37
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T17:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.51
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T17:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.29
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T17:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.56
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T17:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,18.32
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T17:20:00.000+00:00,feeder,3.0,N Current (RMS),A,34.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T17:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,49.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T17:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,55.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T17:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,77.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T17:20:00.000+00:00,transformer,,Temperature,C,21.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.81
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.74
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.49
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T17:20:00.000+00:00,busbar,,L3 Active Power,kW,32.85
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T17:20:00.000+00:00,busbar,,L2 Active Power,kW,44.57
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T17:20:00.000+00:00,busbar,,L1 Active Power,kW,41.57
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T17:20:00.000+00:00,busbar,,N Current (RMS),A,72.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,141.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,189.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,175.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T17:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.78
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T17:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.23
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T17:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T17:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.89
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T17:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.86
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T17:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.95
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T17:10:00.000+00:00,feeder,5.0,N Current (RMS),A,29.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T17:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,34.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T17:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,34.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T17:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,54.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T17:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.66
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T17:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.79
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T17:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.31
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T17:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.51
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T17:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,20.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T17:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.79
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T17:10:00.000+00:00,feeder,4.0,N Current (RMS),A,43.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T17:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,45.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T17:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,84.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T17:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,34.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T17:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T17:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.59
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T17:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T17:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T17:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T17:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T17:10:00.000+00:00,feeder,3.0,N Current (RMS),A,30.0
