Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T17:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,49.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T17:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,57.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T17:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,68.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T17:10:00.000+00:00,transformer,,Temperature,C,21.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.82
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.61
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.87
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T17:10:00.000+00:00,busbar,,L3 Active Power,kW,29.67
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T17:10:00.000+00:00,busbar,,L2 Active Power,kW,40.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T17:10:00.000+00:00,busbar,,L1 Active Power,kW,36.75
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T17:10:00.000+00:00,busbar,,N Current (RMS),A,72.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,128.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,171.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,155.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T17:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.71
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T17:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.98
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T17:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.45
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T17:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.82
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T17:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,13.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T17:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.37
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T17:00:00.000+00:00,feeder,5.0,N Current (RMS),A,31.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T17:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,34.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T17:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,59.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T17:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,36.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T17:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.31
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T17:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T17:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T17:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T17:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,19.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T17:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T17:00:00.000+00:00,feeder,4.0,N Current (RMS),A,47.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T17:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,47.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T17:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,83.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T17:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,21.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T17:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T17:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.33
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T17:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.75
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T17:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.68
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T17:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T17:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T17:00:00.000+00:00,feeder,3.0,N Current (RMS),A,31.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T17:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,62.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T17:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,73.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T17:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,48.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T17:00:00.000+00:00,transformer,,Temperature,C,21.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.42
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.35
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T17:00:00.000+00:00,busbar,,L3 Active Power,kW,33.61
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T17:00:00.000+00:00,busbar,,L2 Active Power,kW,50.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T17:00:00.000+00:00,busbar,,L1 Active Power,kW,24.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T17:00:00.000+00:00,busbar,,N Current (RMS),A,98.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,142.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,212.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,105.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T16:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.68
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T16:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.29
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T16:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T16:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.83
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T16:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.35
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T16:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.86
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T16:50:00.000+00:00,feeder,5.0,N Current (RMS),A,21.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T16:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,41.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T16:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,27.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T16:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,42.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T16:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T16:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.23
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T16:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T16:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.32
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T16:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.65
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T16:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T16:50:00.000+00:00,feeder,4.0,N Current (RMS),A,29.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T16:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,44.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T16:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,62.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T16:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,27.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T16:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.93
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T16:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.52
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T16:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T16:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T16:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.93
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T16:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.93
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T16:50:00.000+00:00,feeder,3.0,N Current (RMS),A,26.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T16:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,57.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T16:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,68.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T16:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,47.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T16:50:00.000+00:00,transformer,,Temperature,C,20.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.98
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T16:50:00.000+00:00,busbar,,L3 Active Power,kW,33.54
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T16:50:00.000+00:00,busbar,,L2 Active Power,kW,36.93
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T16:50:00.000+00:00,busbar,,L1 Active Power,kW,27.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T16:50:00.000+00:00,busbar,,N Current (RMS),A,60.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,141.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,157.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,116.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T16:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.44
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T16:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T16:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T16:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.46
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T16:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.56
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T16:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T16:40:00.000+00:00,feeder,5.0,N Current (RMS),A,24.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T16:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,40.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T16:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,20.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T16:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,35.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T16:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.41
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T16:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T16:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T16:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.94
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T16:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.39
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T16:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.68
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T16:40:00.000+00:00,feeder,4.0,N Current (RMS),A,23.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T16:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,42.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T16:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,59.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T16:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,36.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T16:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.56
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T16:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.75
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T16:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.81
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T16:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.39
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T16:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.33
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T16:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.68
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T16:40:00.000+00:00,feeder,3.0,N Current (RMS),A,27.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T16:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,60.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T16:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,55.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T16:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,39.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T16:40:00.000+00:00,transformer,,Temperature,C,21.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.41
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.72
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.93
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T16:40:00.000+00:00,busbar,,L3 Active Power,kW,33.79
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T16:40:00.000+00:00,busbar,,L2 Active Power,kW,30.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T16:40:00.000+00:00,busbar,,L1 Active Power,kW,25.41
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T16:40:00.000+00:00,busbar,,N Current (RMS),A,55.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,142.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,131.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,109.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T16:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.75
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T16:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.82
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T16:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.49
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T16:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.81
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T16:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.69
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T16:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.56
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T16:30:00.000+00:00,feeder,5.0,N Current (RMS),A,23.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T16:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,37.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T16:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,16.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T16:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,25.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T16:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T16:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T16:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T16:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T16:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.89
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T16:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.79
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T16:30:00.000+00:00,feeder,4.0,N Current (RMS),A,32.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T16:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,65.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T16:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,40.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T16:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,25.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T16:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T16:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.32
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T16:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.45
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T16:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T16:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T16:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.27
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T16:30:00.000+00:00,feeder,3.0,N Current (RMS),A,27.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T16:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,55.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T16:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,64.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T16:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,49.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T16:30:00.000+00:00,transformer,,Temperature,C,21.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.75
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.35
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T16:30:00.000+00:00,busbar,,L3 Active Power,kW,36.85
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T16:30:00.000+00:00,busbar,,L2 Active Power,kW,27.72
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T16:30:00.000+00:00,busbar,,L1 Active Power,kW,22.63
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T16:30:00.000+00:00,busbar,,N Current (RMS),A,67.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,155.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,120.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,98.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T16:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.79
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T16:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T16:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.43
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T16:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.59
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T16:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T16:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.43
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T16:20:00.000+00:00,feeder,5.0,N Current (RMS),A,19.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T16:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,32.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T16:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,19.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T16:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,24.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T16:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T16:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.81
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T16:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T16:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T16:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T16:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.23
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T16:20:00.000+00:00,feeder,4.0,N Current (RMS),A,31.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T16:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,56.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T16:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,52.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T16:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,27.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T16:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.76
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T16:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.29
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T16:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T16:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.45
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T16:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.74
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T16:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T16:20:00.000+00:00,feeder,3.0,N Current (RMS),A,27.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T16:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,42.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T16:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,63.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T16:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,44.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T16:20:00.000+00:00,transformer,,Temperature,C,20.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.85
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.44
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.29
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.81
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.32
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T16:20:00.000+00:00,busbar,,L3 Active Power,kW,29.29
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T16:20:00.000+00:00,busbar,,L2 Active Power,kW,30.93
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T16:20:00.000+00:00,busbar,,L1 Active Power,kW,21.56
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T16:20:00.000+00:00,busbar,,N Current (RMS),A,62.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,127.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,132.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,95.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T16:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.71
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T16:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T16:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T16:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.82
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T16:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.56
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T16:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T16:10:00.000+00:00,feeder,5.0,N Current (RMS),A,22.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T16:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,37.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T16:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,16.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T16:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,27.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T16:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T16:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.47
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T16:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T16:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T16:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.84
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T16:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T16:10:00.000+00:00,feeder,4.0,N Current (RMS),A,23.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T16:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T16:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,47.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T16:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,29.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T16:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T16:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T16:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.66
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T16:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T16:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.56
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T16:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.62
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T16:10:00.000+00:00,feeder,3.0,N Current (RMS),A,32.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T16:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T16:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,70.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T16:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,46.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T16:10:00.000+00:00,transformer,,Temperature,C,21.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.53
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.43
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.62
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.73
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.87
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T16:10:00.000+00:00,busbar,,L3 Active Power,kW,23.64
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T16:10:00.000+00:00,busbar,,L2 Active Power,kW,30.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T16:10:00.000+00:00,busbar,,L1 Active Power,kW,23.87
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T16:10:00.000+00:00,busbar,,N Current (RMS),A,55.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,103.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,132.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,102.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T16:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T16:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T16:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.62
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T16:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.71
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T16:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.59
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T16:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.63
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T16:00:00.000+00:00,feeder,5.0,N Current (RMS),A,22.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T16:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,38.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T16:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,17.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T16:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,33.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T16:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.47
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T16:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.58
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T16:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T16:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T16:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T16:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.31
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T16:00:00.000+00:00,feeder,4.0,N Current (RMS),A,26.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T16:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T16:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,51.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T16:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,32.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T16:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.57
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T16:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T16:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T16:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.31
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T16:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,18.64
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T16:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T16:00:00.000+00:00,feeder,3.0,N Current (RMS),A,40.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T16:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T16:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,78.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T16:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,61.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T16:00:00.000+00:00,transformer,,Temperature,C,21.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.29
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.68
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.43
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.48
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T16:00:00.000+00:00,busbar,,L3 Active Power,kW,21.72
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T16:00:00.000+00:00,busbar,,L2 Active Power,kW,34.32
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T16:00:00.000+00:00,busbar,,L1 Active Power,kW,29.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T16:00:00.000+00:00,busbar,,N Current (RMS),A,65.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,97.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,145.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,124.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T15:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.76
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T15:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.51
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T15:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T15:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.93
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T15:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.49
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T15:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T15:50:00.000+00:00,feeder,5.0,N Current (RMS),A,20.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T15:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,33.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T15:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,13.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T15:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,26.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T15:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T15:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.78
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T15:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T15:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.56
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T15:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.79
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T15:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.33
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T15:50:00.000+00:00,feeder,4.0,N Current (RMS),A,27.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T15:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T15:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,45.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T15:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,39.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T15:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.92
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T15:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T15:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T15:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.68
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T15:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T15:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.35
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T15:50:00.000+00:00,feeder,3.0,N Current (RMS),A,34.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T15:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T15:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,68.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T15:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,61.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T15:50:00.000+00:00,transformer,,Temperature,C,20.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.92
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.54
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T15:50:00.000+00:00,busbar,,L3 Active Power,kW,19.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T15:50:00.000+00:00,busbar,,L2 Active Power,kW,28.41
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T15:50:00.000+00:00,busbar,,L1 Active Power,kW,29.69
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T15:50:00.000+00:00,busbar,,N Current (RMS),A,60.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,86.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,124.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,126.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T15:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.57
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T15:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.39
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T15:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.27
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T15:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.82
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T15:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T15:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.55
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T15:40:00.000+00:00,feeder,5.0,N Current (RMS),A,18.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T15:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,22.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T15:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,18.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T15:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,28.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T15:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T15:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T15:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T15:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.29
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T15:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.23
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T15:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T15:40:00.000+00:00,feeder,4.0,N Current (RMS),A,32.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T15:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T15:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T15:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,55.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T15:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.63
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T15:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.41
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T15:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.91
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T15:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T15:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.68
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T15:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.23
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T15:40:00.000+00:00,feeder,3.0,N Current (RMS),A,32.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T15:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T15:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,59.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T15:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,52.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T15:40:00.000+00:00,transformer,,Temperature,C,20.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.81
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.27
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.74
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.84
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.47
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T15:40:00.000+00:00,busbar,,L3 Active Power,kW,15.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T15:40:00.000+00:00,busbar,,L2 Active Power,kW,24.61
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T15:40:00.000+00:00,busbar,,L1 Active Power,kW,31.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T15:40:00.000+00:00,busbar,,N Current (RMS),A,71.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,70.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,110.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,134.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T15:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.41
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T15:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.85
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T15:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.71
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T15:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.66
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T15:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.36
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T15:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T15:30:00.000+00:00,feeder,5.0,N Current (RMS),A,16.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T15:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,20.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T15:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,20.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T15:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,24.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T15:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.61
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T15:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.27
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T15:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.43
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T15:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T15:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T15:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.29
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T15:30:00.000+00:00,feeder,4.0,N Current (RMS),A,32.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T15:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T15:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T15:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,59.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T15:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.64
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T15:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T15:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.63
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T15:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T15:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T15:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.85
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T15:30:00.000+00:00,feeder,3.0,N Current (RMS),A,38.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T15:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T15:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,72.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T15:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T15:30:00.000+00:00,transformer,,Temperature,C,20.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.83
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.32
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.65
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.77
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T15:30:00.000+00:00,busbar,,L3 Active Power,kW,16.76
