Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.45
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.48
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.59
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T10:20:00.000+00:00,busbar,,L3 Active Power,kW,21.27
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T10:20:00.000+00:00,busbar,,L2 Active Power,kW,34.72
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T10:20:00.000+00:00,busbar,,L1 Active Power,kW,20.77
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T10:20:00.000+00:00,busbar,,N Current (RMS),A,68.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,93.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,147.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,92.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T10:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.95
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T10:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T10:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.71
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T10:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T10:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.57
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T10:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T10:10:00.000+00:00,feeder,5.0,N Current (RMS),A,22.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T10:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,34.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T10:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,16.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T10:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,20.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T10:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T10:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T10:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T10:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T10:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T10:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.44
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T10:10:00.000+00:00,feeder,4.0,N Current (RMS),A,22.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T10:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,50.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T10:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T10:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,24.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T10:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.44
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T10:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.35
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T10:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T10:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T10:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T10:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.23
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T10:10:00.000+00:00,feeder,3.0,N Current (RMS),A,33.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T10:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T10:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,69.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T10:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T10:10:00.000+00:00,transformer,,Temperature,C,18.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.32
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.54
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.44
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.59
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T10:10:00.000+00:00,busbar,,L3 Active Power,kW,27.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T10:10:00.000+00:00,busbar,,L2 Active Power,kW,27.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T10:10:00.000+00:00,busbar,,L1 Active Power,kW,17.77
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T10:10:00.000+00:00,busbar,,N Current (RMS),A,57.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,115.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,119.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,80.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T10:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T10:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T10:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.77
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T10:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.74
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T10:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.91
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T10:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.48
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T10:00:00.000+00:00,feeder,5.0,N Current (RMS),A,31.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T10:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,57.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T10:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,18.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T10:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,33.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T10:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T10:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T10:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T10:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T10:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.67
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T10:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T10:00:00.000+00:00,feeder,4.0,N Current (RMS),A,22.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T10:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,48.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T10:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T10:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T10:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.43
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T10:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T10:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T10:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.81
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T10:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.79
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T10:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.56
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T10:00:00.000+00:00,feeder,3.0,N Current (RMS),A,37.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T10:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T10:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,71.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T10:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T10:00:00.000+00:00,transformer,,Temperature,C,18.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.53
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.51
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.35
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.87
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T10:00:00.000+00:00,busbar,,L3 Active Power,kW,30.71
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T10:00:00.000+00:00,busbar,,L2 Active Power,kW,28.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T10:00:00.000+00:00,busbar,,L1 Active Power,kW,19.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T10:00:00.000+00:00,busbar,,N Current (RMS),A,61.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,131.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,124.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,85.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T09:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.91
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T09:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.82
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T09:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.89
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T09:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.33
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T09:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.54
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T09:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.85
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T09:50:00.000+00:00,feeder,5.0,N Current (RMS),A,22.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T09:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,34.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T09:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,20.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T09:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,35.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T09:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T09:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T09:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T09:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.67
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T09:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T09:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.43
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T09:50:00.000+00:00,feeder,4.0,N Current (RMS),A,18.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T09:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,42.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T09:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T09:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,28.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T09:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T09:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T09:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T09:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.83
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T09:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,20.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T09:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T09:50:00.000+00:00,feeder,3.0,N Current (RMS),A,46.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T09:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T09:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,85.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T09:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,39.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T09:50:00.000+00:00,transformer,,Temperature,C,18.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.91
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.57
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.47
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.74
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T09:50:00.000+00:00,busbar,,L3 Active Power,kW,24.84
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T09:50:00.000+00:00,busbar,,L2 Active Power,kW,31.93
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T09:50:00.000+00:00,busbar,,L1 Active Power,kW,22.33
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T09:50:00.000+00:00,busbar,,N Current (RMS),A,61.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,108.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,137.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,98.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T09:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.62
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T09:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.87
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T09:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.68
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T09:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.68
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T09:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.44
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T09:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.66
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T09:40:00.000+00:00,feeder,5.0,N Current (RMS),A,17.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T09:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,25.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T09:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,25.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T09:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,25.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T09:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T09:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T09:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T09:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.61
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T09:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.69
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T09:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.27
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T09:40:00.000+00:00,feeder,4.0,N Current (RMS),A,22.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T09:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,38.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T09:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,39.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T09:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,20.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T09:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.29
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T09:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T09:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.74
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T09:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.76
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T09:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,23.61
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T09:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T09:40:00.000+00:00,feeder,3.0,N Current (RMS),A,51.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T09:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T09:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,98.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T09:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,44.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T09:40:00.000+00:00,transformer,,Temperature,C,18.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.68
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.36
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.93
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.84
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.65
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T09:40:00.000+00:00,busbar,,L3 Active Power,kW,22.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T09:40:00.000+00:00,busbar,,L2 Active Power,kW,37.73
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T09:40:00.000+00:00,busbar,,L1 Active Power,kW,20.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T09:40:00.000+00:00,busbar,,N Current (RMS),A,74.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,96.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,160.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,88.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T09:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.93
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T09:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.83
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T09:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.86
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T09:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.78
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T09:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,12.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T09:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.98
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T09:30:00.000+00:00,feeder,5.0,N Current (RMS),A,32.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T09:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,26.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T09:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,56.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T09:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,30.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T09:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.75
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T09:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.64
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T09:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T09:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.56
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T09:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T09:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T09:30:00.000+00:00,feeder,4.0,N Current (RMS),A,23.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T09:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T09:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,47.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T09:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,27.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T09:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T09:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T09:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T09:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T09:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,19.61
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T09:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T09:30:00.000+00:00,feeder,3.0,N Current (RMS),A,46.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T09:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T09:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,83.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T09:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T09:30:00.000+00:00,transformer,,Temperature,C,17.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.49
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.82
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.54
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.84
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.72
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.92
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T09:30:00.000+00:00,busbar,,L3 Active Power,kW,19.84
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T09:30:00.000+00:00,busbar,,L2 Active Power,kW,42.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T09:30:00.000+00:00,busbar,,L1 Active Power,kW,19.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T09:30:00.000+00:00,busbar,,N Current (RMS),A,91.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,88.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,181.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,84.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T09:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T09:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.91
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T09:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T09:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.58
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T09:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.57
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T09:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.55
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T09:20:00.000+00:00,feeder,5.0,N Current (RMS),A,24.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T09:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,37.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T09:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,20.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T09:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,41.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T09:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.49
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T09:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.93
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T09:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T09:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.73
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T09:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.58
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T09:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T09:20:00.000+00:00,feeder,4.0,N Current (RMS),A,21.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T09:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T09:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,43.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T09:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,39.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T09:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T09:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T09:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.94
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T09:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.93
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T09:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,18.41
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T09:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.78
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T09:20:00.000+00:00,feeder,3.0,N Current (RMS),A,43.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T09:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T09:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,78.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T09:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T09:20:00.000+00:00,transformer,,Temperature,C,17.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.53
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.92
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.55
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.69
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.83
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T09:20:00.000+00:00,busbar,,L3 Active Power,kW,23.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T09:20:00.000+00:00,busbar,,L2 Active Power,kW,32.56
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T09:20:00.000+00:00,busbar,,L1 Active Power,kW,23.57
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T09:20:00.000+00:00,busbar,,N Current (RMS),A,60.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,101.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,140.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,103.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T09:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.31
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T09:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.89
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T09:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T09:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.42
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T09:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.35
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T09:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T09:10:00.000+00:00,feeder,5.0,N Current (RMS),A,31.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T09:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,24.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T09:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,20.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T09:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,58.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T09:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T09:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.81
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T09:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T09:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.62
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T09:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T09:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T09:10:00.000+00:00,feeder,4.0,N Current (RMS),A,24.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T09:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,37.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T09:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,50.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T09:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,50.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T09:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T09:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T09:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.78
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T09:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T09:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T09:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.79
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T09:10:00.000+00:00,feeder,3.0,N Current (RMS),A,37.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T09:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,40.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T09:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,70.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T09:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,45.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T09:10:00.000+00:00,transformer,,Temperature,C,17.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.46
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.32
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.93
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.95
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T09:10:00.000+00:00,busbar,,L3 Active Power,kW,22.92
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T09:10:00.000+00:00,busbar,,L2 Active Power,kW,31.72
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T09:10:00.000+00:00,busbar,,L1 Active Power,kW,34.67
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T09:10:00.000+00:00,busbar,,N Current (RMS),A,67.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,101.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,140.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,147.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T09:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T09:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T09:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.87
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T09:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.48
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T09:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T09:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T09:00:00.000+00:00,feeder,5.0,N Current (RMS),A,17.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T09:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,24.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T09:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,15.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T09:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,28.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T09:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.77
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T09:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T09:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T09:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.54
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T09:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T09:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.73
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T09:00:00.000+00:00,feeder,4.0,N Current (RMS),A,27.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T09:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,42.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T09:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,45.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T09:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,59.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T09:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.29
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T09:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T09:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.49
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T09:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.39
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T09:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T09:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.68
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T09:00:00.000+00:00,feeder,3.0,N Current (RMS),A,32.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T09:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T09:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,65.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T09:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,54.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T09:00:00.000+00:00,transformer,,Temperature,C,17.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.29
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.55
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T09:00:00.000+00:00,busbar,,L3 Active Power,kW,22.41
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T09:00:00.000+00:00,busbar,,L2 Active Power,kW,28.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T09:00:00.000+00:00,busbar,,L1 Active Power,kW,32.66
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T09:00:00.000+00:00,busbar,,N Current (RMS),A,64.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,99.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,123.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,139.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T08:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T08:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.92
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T08:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.61
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T08:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T08:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T08:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T08:50:00.000+00:00,feeder,5.0,N Current (RMS),A,17.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T08:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,29.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T08:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,19.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T08:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,31.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T08:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.75
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T08:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.76
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T08:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T08:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.58
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T08:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T08:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T08:50:00.000+00:00,feeder,4.0,N Current (RMS),A,23.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T08:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,49.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T08:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,41.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T08:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,25.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T08:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.27
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T08:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T08:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.69
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T08:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T08:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,18.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T08:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.41
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T08:50:00.000+00:00,feeder,3.0,N Current (RMS),A,35.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T08:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T08:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,77.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T08:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,53.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T08:50:00.000+00:00,transformer,,Temperature,C,17.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.83
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.72
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.35
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T08:50:00.000+00:00,busbar,,L3 Active Power,kW,26.66
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T08:50:00.000+00:00,busbar,,L2 Active Power,kW,31.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T08:50:00.000+00:00,busbar,,L1 Active Power,kW,25.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T08:50:00.000+00:00,busbar,,N Current (RMS),A,54.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,115.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,135.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,108.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T08:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T08:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T08:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T08:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T08:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,9.91
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T08:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.41
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T08:40:00.000+00:00,feeder,5.0,N Current (RMS),A,21.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T08:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,30.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T08:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,43.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T08:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,31.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T08:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.62
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T08:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T08:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T08:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T08:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.51
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T08:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T08:40:00.000+00:00,feeder,4.0,N Current (RMS),A,18.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T08:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,45.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T08:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,38.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T08:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,25.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T08:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.41
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T08:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T08:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.85
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T08:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.64
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T08:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T08:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T08:40:00.000+00:00,feeder,3.0,N Current (RMS),A,35.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T08:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T08:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,73.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T08:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,52.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T08:40:00.000+00:00,transformer,,Temperature,C,17.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.43
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.48
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.89
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T08:40:00.000+00:00,busbar,,L3 Active Power,kW,24.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T08:40:00.000+00:00,busbar,,L2 Active Power,kW,35.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T08:40:00.000+00:00,busbar,,L1 Active Power,kW,25.59
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T08:40:00.000+00:00,busbar,,N Current (RMS),A,60.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,104.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,152.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,109.7
