Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T05:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T05:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,78.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T05:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T05:10:00.000+00:00,transformer,,Temperature,C,16.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.31
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.54
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.83
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T05:10:00.000+00:00,busbar,,L3 Active Power,kW,18.27
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T05:10:00.000+00:00,busbar,,L2 Active Power,kW,25.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T05:10:00.000+00:00,busbar,,L1 Active Power,kW,14.27
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T05:10:00.000+00:00,busbar,,N Current (RMS),A,54.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,84.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,110.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,65.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T05:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T05:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T05:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T05:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T05:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.91
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T05:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.74
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T05:00:00.000+00:00,feeder,5.0,N Current (RMS),A,12.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T05:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,18.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T05:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,13.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T05:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,17.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T05:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.53
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T05:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.78
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T05:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T05:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T05:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.65
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T05:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.55
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T05:00:00.000+00:00,feeder,4.0,N Current (RMS),A,16.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T05:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T05:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T05:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,32.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T05:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.61
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T05:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.81
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T05:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.67
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T05:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.85
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T05:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,21.79
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T05:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T05:00:00.000+00:00,feeder,3.0,N Current (RMS),A,58.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T05:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T05:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,90.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T05:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T05:00:00.000+00:00,transformer,,Temperature,C,16.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.58
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.35
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.94
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T05:00:00.000+00:00,busbar,,L3 Active Power,kW,14.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T05:00:00.000+00:00,busbar,,L2 Active Power,kW,29.35
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T05:00:00.000+00:00,busbar,,L1 Active Power,kW,14.63
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T05:00:00.000+00:00,busbar,,N Current (RMS),A,66.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,67.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,125.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,66.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T04:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T04:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T04:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.42
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T04:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.69
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T04:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.75
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T04:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T04:50:00.000+00:00,feeder,5.0,N Current (RMS),A,12.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T04:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,17.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T04:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,13.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T04:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,16.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T04:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.44
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T04:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T04:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T04:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.63
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T04:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T04:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T04:50:00.000+00:00,feeder,4.0,N Current (RMS),A,14.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T04:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T04:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T04:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,26.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T04:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.59
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T04:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.45
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T04:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.45
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T04:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.86
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T04:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T04:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.37
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T04:50:00.000+00:00,feeder,3.0,N Current (RMS),A,40.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T04:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T04:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,67.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T04:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T04:50:00.000+00:00,transformer,,Temperature,C,16.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.32
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.55
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.63
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T04:50:00.000+00:00,busbar,,L3 Active Power,kW,14.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T04:50:00.000+00:00,busbar,,L2 Active Power,kW,22.51
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T04:50:00.000+00:00,busbar,,L1 Active Power,kW,12.84
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T04:50:00.000+00:00,busbar,,N Current (RMS),A,49.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,67.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,99.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,59.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T04:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T04:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T04:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T04:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.67
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T04:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.63
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T04:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.62
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T04:40:00.000+00:00,feeder,5.0,N Current (RMS),A,12.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T04:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,17.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T04:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,13.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T04:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,17.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T04:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T04:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T04:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.27
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T04:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T04:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.61
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T04:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T04:40:00.000+00:00,feeder,4.0,N Current (RMS),A,16.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T04:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T04:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T04:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,29.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T04:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.57
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T04:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T04:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.59
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T04:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.39
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T04:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.77
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T04:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T04:40:00.000+00:00,feeder,3.0,N Current (RMS),A,46.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T04:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T04:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,74.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T04:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T04:40:00.000+00:00,transformer,,Temperature,C,16.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.62
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.69
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.31
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.78
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T04:40:00.000+00:00,busbar,,L3 Active Power,kW,13.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T04:40:00.000+00:00,busbar,,L2 Active Power,kW,24.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T04:40:00.000+00:00,busbar,,L1 Active Power,kW,13.89
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T04:40:00.000+00:00,busbar,,N Current (RMS),A,53.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,63.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,105.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,63.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T04:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T04:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T04:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T04:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.84
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T04:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.42
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T04:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.51
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T04:30:00.000+00:00,feeder,5.0,N Current (RMS),A,12.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T04:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,18.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T04:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,12.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T04:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,16.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T04:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.63
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T04:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T04:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T04:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.35
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T04:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T04:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.78
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T04:30:00.000+00:00,feeder,4.0,N Current (RMS),A,17.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T04:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T04:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T04:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,32.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T04:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.91
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T04:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T04:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.69
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T04:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.48
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T04:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T04:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.57
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T04:30:00.000+00:00,feeder,3.0,N Current (RMS),A,38.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T04:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T04:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,64.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T04:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T04:30:00.000+00:00,transformer,,Temperature,C,16.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.31
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.81
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.82
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T04:30:00.000+00:00,busbar,,L3 Active Power,kW,13.67
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T04:30:00.000+00:00,busbar,,L2 Active Power,kW,21.48
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T04:30:00.000+00:00,busbar,,L1 Active Power,kW,14.86
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T04:30:00.000+00:00,busbar,,N Current (RMS),A,47.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,66.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,95.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,66.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T04:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T04:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T04:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.49
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T04:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T04:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.51
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T04:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.33
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T04:20:00.000+00:00,feeder,5.0,N Current (RMS),A,13.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T04:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,19.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T04:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,12.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T04:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,16.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T04:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.69
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T04:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T04:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T04:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.81
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T04:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.54
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T04:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T04:20:00.000+00:00,feeder,4.0,N Current (RMS),A,13.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T04:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T04:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T04:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,26.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T04:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.87
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T04:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.31
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T04:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.32
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T04:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T04:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.56
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T04:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.51
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T04:20:00.000+00:00,feeder,3.0,N Current (RMS),A,40.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T04:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T04:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,65.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T04:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T04:20:00.000+00:00,transformer,,Temperature,C,16.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.32
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.45
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.71
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T04:20:00.000+00:00,busbar,,L3 Active Power,kW,14.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T04:20:00.000+00:00,busbar,,L2 Active Power,kW,21.61
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T04:20:00.000+00:00,busbar,,L1 Active Power,kW,12.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T04:20:00.000+00:00,busbar,,N Current (RMS),A,48.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,68.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,96.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,59.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T04:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.27
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T04:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T04:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.84
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T04:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.75
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T04:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.62
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T04:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T04:10:00.000+00:00,feeder,5.0,N Current (RMS),A,13.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T04:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,17.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T04:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,12.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T04:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,16.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T04:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.57
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T04:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T04:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T04:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T04:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.42
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T04:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.47
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T04:10:00.000+00:00,feeder,4.0,N Current (RMS),A,17.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T04:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T04:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T04:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,31.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T04:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.72
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T04:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.51
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T04:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T04:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.87
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T04:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.44
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T04:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.83
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T04:10:00.000+00:00,feeder,3.0,N Current (RMS),A,36.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T04:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T04:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,61.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T04:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T04:10:00.000+00:00,transformer,,Temperature,C,16.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.56
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.56
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T04:10:00.000+00:00,busbar,,L3 Active Power,kW,13.73
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T04:10:00.000+00:00,busbar,,L2 Active Power,kW,20.48
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T04:10:00.000+00:00,busbar,,L1 Active Power,kW,14.51
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T04:10:00.000+00:00,busbar,,N Current (RMS),A,44.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,91.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,65.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T04:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T04:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.87
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T04:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T04:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.73
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T04:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.81
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T04:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.31
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T04:00:00.000+00:00,feeder,5.0,N Current (RMS),A,12.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T04:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,17.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T04:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,13.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T04:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,15.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T04:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.71
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T04:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T04:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T04:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T04:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.49
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T04:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.53
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T04:00:00.000+00:00,feeder,4.0,N Current (RMS),A,17.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T04:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T04:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T04:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,32.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T04:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.69
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T04:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.53
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T04:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.72
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T04:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.49
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T04:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.41
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T04:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T04:00:00.000+00:00,feeder,3.0,N Current (RMS),A,36.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T04:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T04:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,61.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T04:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T04:00:00.000+00:00,transformer,,Temperature,C,16.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.58
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.52
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.47
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T04:00:00.000+00:00,busbar,,L3 Active Power,kW,13.29
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T04:00:00.000+00:00,busbar,,L2 Active Power,kW,20.71
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T04:00:00.000+00:00,busbar,,L1 Active Power,kW,14.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T04:00:00.000+00:00,busbar,,N Current (RMS),A,45.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,64.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,92.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,64.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T03:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T03:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.74
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T03:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T03:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.54
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T03:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.83
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T03:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.48
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T03:50:00.000+00:00,feeder,5.0,N Current (RMS),A,12.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T03:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,17.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T03:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,13.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T03:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,16.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T03:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.67
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T03:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T03:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T03:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T03:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.41
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T03:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.54
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T03:50:00.000+00:00,feeder,4.0,N Current (RMS),A,15.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T03:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T03:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T03:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,27.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T03:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.65
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T03:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.31
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T03:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.75
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T03:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.72
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T03:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.94
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T03:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T03:50:00.000+00:00,feeder,3.0,N Current (RMS),A,34.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T03:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T03:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,59.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T03:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T03:50:00.000+00:00,transformer,,Temperature,C,16.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.27
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.47
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.57
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T03:50:00.000+00:00,busbar,,L3 Active Power,kW,13.27
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T03:50:00.000+00:00,busbar,,L2 Active Power,kW,20.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T03:50:00.000+00:00,busbar,,L1 Active Power,kW,13.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T03:50:00.000+00:00,busbar,,N Current (RMS),A,45.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,65.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,90.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,60.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T03:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T03:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T03:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T03:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.44
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T03:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.56
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T03:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.29
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T03:40:00.000+00:00,feeder,5.0,N Current (RMS),A,12.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T03:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,16.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T03:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,12.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T03:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,16.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T03:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.44
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T03:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T03:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T03:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.86
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T03:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.61
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T03:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T03:40:00.000+00:00,feeder,4.0,N Current (RMS),A,17.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T03:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T03:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T03:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,30.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T03:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.81
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T03:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.47
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T03:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.52
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T03:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T03:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T03:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.56
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T03:40:00.000+00:00,feeder,3.0,N Current (RMS),A,45.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T03:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T03:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,72.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T03:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T03:40:00.000+00:00,transformer,,Temperature,C,16.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.98
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.78
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.63
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.53
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T03:40:00.000+00:00,busbar,,L3 Active Power,kW,12.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T03:40:00.000+00:00,busbar,,L2 Active Power,kW,23.48
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T03:40:00.000+00:00,busbar,,L1 Active Power,kW,13.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T03:40:00.000+00:00,busbar,,N Current (RMS),A,53.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,62.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,103.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,64.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T03:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.35
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T03:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.33
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T03:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T03:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T03:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.37
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T03:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.83
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T03:30:00.000+00:00,feeder,5.0,N Current (RMS),A,12.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T03:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,17.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T03:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,12.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T03:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,17.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T03:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T03:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T03:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T03:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T03:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.59
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T03:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.68
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T03:30:00.000+00:00,feeder,4.0,N Current (RMS),A,18.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T03:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T03:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T03:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,32.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T03:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T03:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.56
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T03:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T03:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.78
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T03:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.81
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T03:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T03:30:00.000+00:00,feeder,3.0,N Current (RMS),A,36.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T03:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T03:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,59.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T03:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,17.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T03:30:00.000+00:00,transformer,,Temperature,C,16.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.86
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.66
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.52
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.86
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.55
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T03:30:00.000+00:00,busbar,,L3 Active Power,kW,13.35
