Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T00:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T00:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.52
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T00:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.75
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T00:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,24.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T00:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T00:00:00.000+00:00,feeder,3.0,N Current (RMS),A,60.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T00:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T00:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,100.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T00:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T00:00:00.000+00:00,transformer,,Temperature,C,17.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.36
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.95
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.86
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.35
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.36
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T00:00:00.000+00:00,busbar,,L3 Active Power,kW,24.94
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T00:00:00.000+00:00,busbar,,L2 Active Power,kW,34.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T00:00:00.000+00:00,busbar,,L1 Active Power,kW,15.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T00:00:00.000+00:00,busbar,,N Current (RMS),A,71.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,108.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,145.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-16T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,69.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T23:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T23:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T23:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.45
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T23:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.78
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T23:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.84
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T23:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T23:50:00.000+00:00,feeder,5.0,N Current (RMS),A,20.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T23:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,25.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T23:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,13.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T23:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,34.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T23:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T23:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T23:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T23:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T23:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.95
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T23:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.98
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T23:50:00.000+00:00,feeder,4.0,N Current (RMS),A,15.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T23:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T23:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T23:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,26.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T23:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T23:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.54
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T23:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.57
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T23:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T23:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T23:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.79
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T23:50:00.000+00:00,feeder,3.0,N Current (RMS),A,24.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T23:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T23:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,46.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T23:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T23:50:00.000+00:00,transformer,,Temperature,C,21.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.44
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.32
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.66
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.89
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.36
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T23:50:00.000+00:00,busbar,,L3 Active Power,kW,19.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T23:50:00.000+00:00,busbar,,L2 Active Power,kW,18.93
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T23:50:00.000+00:00,busbar,,L1 Active Power,kW,18.85
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T23:50:00.000+00:00,busbar,,N Current (RMS),A,46.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,89.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,88.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,83.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T23:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T23:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T23:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.54
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T23:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.78
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T23:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.98
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T23:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T23:40:00.000+00:00,feeder,5.0,N Current (RMS),A,20.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T23:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,25.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T23:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,13.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T23:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,35.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T23:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T23:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.32
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T23:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.42
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T23:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T23:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T23:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T23:40:00.000+00:00,feeder,4.0,N Current (RMS),A,18.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T23:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T23:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T23:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,34.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T23:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.46
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T23:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.29
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T23:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.58
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T23:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.72
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T23:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.98
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T23:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T23:40:00.000+00:00,feeder,3.0,N Current (RMS),A,26.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T23:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T23:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,49.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T23:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T23:40:00.000+00:00,transformer,,Temperature,C,21.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.95
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.35
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.82
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.69
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.54
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T23:40:00.000+00:00,busbar,,L3 Active Power,kW,18.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T23:40:00.000+00:00,busbar,,L2 Active Power,kW,19.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T23:40:00.000+00:00,busbar,,L1 Active Power,kW,21.45
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T23:40:00.000+00:00,busbar,,N Current (RMS),A,48.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,84.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,89.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,93.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T23:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T23:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T23:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T23:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T23:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.82
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T23:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.53
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T23:30:00.000+00:00,feeder,5.0,N Current (RMS),A,23.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T23:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,26.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T23:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,13.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T23:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,40.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T23:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T23:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T23:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.47
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T23:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T23:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.98
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T23:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T23:30:00.000+00:00,feeder,4.0,N Current (RMS),A,16.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T23:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,35.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T23:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T23:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,35.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T23:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.67
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T23:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.74
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T23:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.53
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T23:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.63
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T23:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.59
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T23:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.66
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T23:30:00.000+00:00,feeder,3.0,N Current (RMS),A,21.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T23:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T23:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,37.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T23:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T23:30:00.000+00:00,transformer,,Temperature,C,21.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.68
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.83
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T23:30:00.000+00:00,busbar,,L3 Active Power,kW,21.79
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T23:30:00.000+00:00,busbar,,L2 Active Power,kW,16.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T23:30:00.000+00:00,busbar,,L1 Active Power,kW,23.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T23:30:00.000+00:00,busbar,,N Current (RMS),A,52.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,96.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,79.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,101.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T23:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T23:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.33
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T23:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.81
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T23:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T23:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.73
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T23:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T23:20:00.000+00:00,feeder,5.0,N Current (RMS),A,25.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T23:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,31.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T23:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,13.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T23:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,41.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T23:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.37
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T23:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T23:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.53
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T23:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.77
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T23:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T23:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.51
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T23:20:00.000+00:00,feeder,4.0,N Current (RMS),A,18.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T23:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,45.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T23:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T23:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,40.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T23:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.63
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T23:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T23:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.44
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T23:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T23:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T23:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.73
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T23:20:00.000+00:00,feeder,3.0,N Current (RMS),A,22.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T23:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T23:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,39.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T23:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T23:20:00.000+00:00,transformer,,Temperature,C,21.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.55
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.44
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.63
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.78
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T23:20:00.000+00:00,busbar,,L3 Active Power,kW,26.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T23:20:00.000+00:00,busbar,,L2 Active Power,kW,17.87
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T23:20:00.000+00:00,busbar,,L1 Active Power,kW,25.94
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T23:20:00.000+00:00,busbar,,N Current (RMS),A,55.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,112.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,84.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,110.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T23:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.33
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T23:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.41
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T23:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.43
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T23:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.93
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T23:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.79
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T23:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.77
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T23:10:00.000+00:00,feeder,5.0,N Current (RMS),A,20.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T23:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,30.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T23:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,13.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T23:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,29.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T23:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T23:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.92
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T23:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.68
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T23:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.57
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T23:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T23:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T23:10:00.000+00:00,feeder,4.0,N Current (RMS),A,17.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T23:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T23:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T23:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,32.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T23:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T23:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.75
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T23:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T23:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.92
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T23:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.73
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T23:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T23:10:00.000+00:00,feeder,3.0,N Current (RMS),A,21.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T23:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T23:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,33.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T23:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,39.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T23:10:00.000+00:00,transformer,,Temperature,C,21.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.59
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.66
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.83
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.23
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T23:10:00.000+00:00,busbar,,L3 Active Power,kW,21.42
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T23:10:00.000+00:00,busbar,,L2 Active Power,kW,15.77
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T23:10:00.000+00:00,busbar,,L1 Active Power,kW,23.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T23:10:00.000+00:00,busbar,,N Current (RMS),A,52.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,96.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,75.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,100.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T23:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.36
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T23:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.57
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T23:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T23:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.52
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T23:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T23:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T23:00:00.000+00:00,feeder,5.0,N Current (RMS),A,18.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T23:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,28.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T23:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,16.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T23:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,27.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T23:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.79
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T23:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.81
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T23:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.81
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T23:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.45
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T23:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T23:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.53
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T23:00:00.000+00:00,feeder,4.0,N Current (RMS),A,19.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T23:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,34.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T23:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,38.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T23:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,36.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T23:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.95
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T23:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.79
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T23:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T23:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.81
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T23:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.53
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T23:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.95
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T23:00:00.000+00:00,feeder,3.0,N Current (RMS),A,21.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T23:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,39.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T23:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,39.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T23:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T23:00:00.000+00:00,transformer,,Temperature,C,21.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.39
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.92
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.36
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T23:00:00.000+00:00,busbar,,L3 Active Power,kW,22.78
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T23:00:00.000+00:00,busbar,,L2 Active Power,kW,20.44
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T23:00:00.000+00:00,busbar,,L1 Active Power,kW,22.51
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T23:00:00.000+00:00,busbar,,N Current (RMS),A,51.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,101.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,93.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,98.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T22:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.56
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T22:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.47
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T22:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.41
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T22:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T22:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.31
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T22:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.43
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T22:50:00.000+00:00,feeder,5.0,N Current (RMS),A,16.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T22:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,30.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T22:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,23.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T22:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,28.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T22:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T22:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T22:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.63
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T22:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T22:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.33
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T22:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.91
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T22:50:00.000+00:00,feeder,4.0,N Current (RMS),A,22.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T22:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,44.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T22:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,42.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T22:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,30.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T22:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.71
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T22:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.81
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T22:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.51
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T22:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T22:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.54
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T22:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.29
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T22:50:00.000+00:00,feeder,3.0,N Current (RMS),A,24.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T22:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,44.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T22:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,47.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T22:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T22:50:00.000+00:00,transformer,,Temperature,C,21.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.93
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.46
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.93
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.58
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.54
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T22:50:00.000+00:00,busbar,,L3 Active Power,kW,27.33
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T22:50:00.000+00:00,busbar,,L2 Active Power,kW,25.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T22:50:00.000+00:00,busbar,,L1 Active Power,kW,20.64
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T22:50:00.000+00:00,busbar,,N Current (RMS),A,56.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,119.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,111.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,91.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T22:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.66
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T22:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T22:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T22:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.56
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T22:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.23
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T22:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.44
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T22:40:00.000+00:00,feeder,5.0,N Current (RMS),A,20.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T22:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,33.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T22:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,19.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T22:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,36.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T22:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T22:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.54
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T22:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T22:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.98
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T22:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.54
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T22:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.69
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T22:40:00.000+00:00,feeder,4.0,N Current (RMS),A,23.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T22:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,43.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T22:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,54.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T22:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,41.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T22:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.83
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T22:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.71
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T22:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.44
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T22:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.54
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T22:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T22:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T22:40:00.000+00:00,feeder,3.0,N Current (RMS),A,24.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T22:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,42.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T22:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,49.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T22:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T22:40:00.000+00:00,transformer,,Temperature,C,20.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.47
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.43
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T22:40:00.000+00:00,busbar,,L3 Active Power,kW,27.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T22:40:00.000+00:00,busbar,,L2 Active Power,kW,27.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T22:40:00.000+00:00,busbar,,L1 Active Power,kW,26.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T22:40:00.000+00:00,busbar,,N Current (RMS),A,56.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,118.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,121.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,111.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T22:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.36
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T22:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T22:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T22:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.72
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T22:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T22:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T22:30:00.000+00:00,feeder,5.0,N Current (RMS),A,22.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T22:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,37.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T22:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,16.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T22:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,28.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T22:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.35
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T22:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.37
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T22:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T22:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.58
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T22:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T22:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.46
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T22:30:00.000+00:00,feeder,4.0,N Current (RMS),A,18.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T22:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,49.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T22:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,48.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T22:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,47.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T22:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.74
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T22:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.77
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T22:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T22:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.72
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T22:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.55
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T22:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.23
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T22:30:00.000+00:00,feeder,3.0,N Current (RMS),A,23.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T22:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,42.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T22:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,47.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T22:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,41.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T22:30:00.000+00:00,transformer,,Temperature,C,20.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.36
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.86
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.45
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.65
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.62
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T22:30:00.000+00:00,busbar,,L3 Active Power,kW,30.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T22:30:00.000+00:00,busbar,,L2 Active Power,kW,25.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T22:30:00.000+00:00,busbar,,L1 Active Power,kW,27.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T22:30:00.000+00:00,busbar,,N Current (RMS),A,56.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,129.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,111.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,115.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T22:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T22:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.73
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T22:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.52
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T22:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T22:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.62
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T22:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.72
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T22:20:00.000+00:00,feeder,5.0,N Current (RMS),A,24.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T22:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,44.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T22:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,21.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T22:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,37.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T22:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T22:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T22:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T22:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.91
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T22:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T22:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T22:20:00.000+00:00,feeder,4.0,N Current (RMS),A,22.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T22:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,43.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T22:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,48.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T22:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,35.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T22:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.61
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T22:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.75
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T22:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.69
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T22:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.29
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T22:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T22:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T22:20:00.000+00:00,feeder,3.0,N Current (RMS),A,24.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T22:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,45.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T22:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,45.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T22:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,45.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T22:20:00.000+00:00,transformer,,Temperature,C,21.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.65
