Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T20:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T20:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.58
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T20:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.36
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T20:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T20:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.84
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T20:30:00.000+00:00,feeder,5.0,N Current (RMS),A,25.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T20:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,48.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T20:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,30.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T20:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,38.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T20:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T20:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T20:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T20:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,24.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T20:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.89
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T20:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.62
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T20:30:00.000+00:00,feeder,4.0,N Current (RMS),A,46.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T20:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,98.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T20:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,53.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T20:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,38.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T20:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.59
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T20:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T20:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.98
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T20:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.85
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T20:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T20:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T20:30:00.000+00:00,feeder,3.0,N Current (RMS),A,28.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T20:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,62.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T20:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,55.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T20:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,55.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T20:30:00.000+00:00,transformer,,Temperature,C,22.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.89
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.86
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.98
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.29
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.46
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T20:30:00.000+00:00,busbar,,L3 Active Power,kW,50.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T20:30:00.000+00:00,busbar,,L2 Active Power,kW,31.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T20:30:00.000+00:00,busbar,,L1 Active Power,kW,30.45
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T20:30:00.000+00:00,busbar,,N Current (RMS),A,85.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,208.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,137.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,129.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T20:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.29
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T20:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T20:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T20:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T20:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T20:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.54
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T20:20:00.000+00:00,feeder,5.0,N Current (RMS),A,30.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T20:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,48.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T20:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,24.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T20:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,46.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T20:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.27
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T20:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.77
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T20:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.49
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T20:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.33
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T20:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T20:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T20:20:00.000+00:00,feeder,4.0,N Current (RMS),A,27.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T20:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,63.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T20:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,50.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T20:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,43.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T20:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.94
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T20:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T20:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T20:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T20:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T20:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.61
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T20:20:00.000+00:00,feeder,3.0,N Current (RMS),A,28.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T20:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,52.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T20:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,61.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T20:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,53.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T20:20:00.000+00:00,transformer,,Temperature,C,21.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.84
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.49
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T20:20:00.000+00:00,busbar,,L3 Active Power,kW,37.78
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T20:20:00.000+00:00,busbar,,L2 Active Power,kW,30.57
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T20:20:00.000+00:00,busbar,,L1 Active Power,kW,33.23
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T20:20:00.000+00:00,busbar,,N Current (RMS),A,70.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,162.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,134.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,140.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T20:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.59
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T20:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T20:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T20:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.37
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T20:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.79
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T20:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T20:10:00.000+00:00,feeder,5.0,N Current (RMS),A,23.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T20:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,41.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T20:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,29.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T20:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,40.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T20:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.39
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T20:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.46
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T20:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T20:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.54
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T20:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T20:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T20:10:00.000+00:00,feeder,4.0,N Current (RMS),A,30.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T20:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,45.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T20:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,49.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T20:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,71.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T20:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T20:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.64
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T20:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T20:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.55
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T20:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.81
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T20:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.32
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T20:10:00.000+00:00,feeder,3.0,N Current (RMS),A,34.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T20:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,46.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T20:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,68.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T20:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,44.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T20:10:00.000+00:00,transformer,,Temperature,C,21.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.74
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.77
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T20:10:00.000+00:00,busbar,,L3 Active Power,kW,30.46
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T20:10:00.000+00:00,busbar,,L2 Active Power,kW,33.68
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T20:10:00.000+00:00,busbar,,L1 Active Power,kW,36.91
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T20:10:00.000+00:00,busbar,,N Current (RMS),A,68.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,132.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,145.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,154.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T20:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T20:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T20:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T20:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.56
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T20:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T20:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T20:00:00.000+00:00,feeder,5.0,N Current (RMS),A,26.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T20:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,37.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T20:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,27.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T20:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,50.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T20:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.79
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T20:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.63
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T20:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.67
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T20:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.89
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T20:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T20:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.86
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T20:00:00.000+00:00,feeder,4.0,N Current (RMS),A,25.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T20:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,58.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T20:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,50.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T20:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,61.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T20:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T20:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T20:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.47
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T20:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.33
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T20:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,21.42
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T20:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.36
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T20:00:00.000+00:00,feeder,3.0,N Current (RMS),A,43.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T20:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,49.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T20:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,90.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T20:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,52.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T20:00:00.000+00:00,transformer,,Temperature,C,21.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.57
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.49
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T20:00:00.000+00:00,busbar,,L3 Active Power,kW,33.78
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T20:00:00.000+00:00,busbar,,L2 Active Power,kW,38.73
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T20:00:00.000+00:00,busbar,,L1 Active Power,kW,39.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T20:00:00.000+00:00,busbar,,N Current (RMS),A,70.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,143.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,165.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,163.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T19:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T19:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T19:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.49
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T19:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.64
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T19:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T19:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.42
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T19:50:00.000+00:00,feeder,5.0,N Current (RMS),A,27.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T19:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,41.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T19:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,27.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T19:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,52.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T19:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.87
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T19:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.87
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T19:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T19:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T19:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T19:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.49
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T19:50:00.000+00:00,feeder,4.0,N Current (RMS),A,28.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T19:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,55.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T19:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,61.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T19:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,45.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T19:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.72
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T19:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.32
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T19:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.53
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T19:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.92
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T19:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,23.57
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T19:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.91
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T19:50:00.000+00:00,feeder,3.0,N Current (RMS),A,45.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T19:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,55.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T19:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,98.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T19:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,55.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T19:50:00.000+00:00,transformer,,Temperature,C,22.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.95
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.37
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.65
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.78
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.37
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.72
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T19:50:00.000+00:00,busbar,,L3 Active Power,kW,35.72
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T19:50:00.000+00:00,busbar,,L2 Active Power,kW,43.85
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T19:50:00.000+00:00,busbar,,L1 Active Power,kW,35.81
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T19:50:00.000+00:00,busbar,,N Current (RMS),A,73.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,150.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,184.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,150.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T19:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T19:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.94
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T19:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.64
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T19:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,13.77
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T19:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T19:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.89
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T19:40:00.000+00:00,feeder,5.0,N Current (RMS),A,30.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T19:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,57.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T19:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,31.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T19:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,38.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T19:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.39
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T19:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.69
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T19:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T19:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T19:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.51
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T19:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T19:40:00.000+00:00,feeder,4.0,N Current (RMS),A,26.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T19:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,59.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T19:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,58.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T19:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,43.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T19:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.33
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T19:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T19:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.33
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T19:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.78
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T19:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,29.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T19:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T19:40:00.000+00:00,feeder,3.0,N Current (RMS),A,59.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T19:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,50.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T19:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,122.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T19:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,64.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T19:40:00.000+00:00,transformer,,Temperature,C,22.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.65
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.52
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.87
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.63
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.31
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T19:40:00.000+00:00,busbar,,L3 Active Power,kW,39.61
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T19:40:00.000+00:00,busbar,,L2 Active Power,kW,50.41
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T19:40:00.000+00:00,busbar,,L1 Active Power,kW,34.41
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T19:40:00.000+00:00,busbar,,N Current (RMS),A,82.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,165.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,210.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,144.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T19:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.59
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T19:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.89
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T19:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T19:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T19:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,9.84
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T19:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.47
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T19:30:00.000+00:00,feeder,5.0,N Current (RMS),A,23.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T19:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,43.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T19:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,41.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T19:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,44.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T19:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T19:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.75
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T19:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.46
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T19:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,18.79
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T19:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.27
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T19:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T19:30:00.000+00:00,feeder,4.0,N Current (RMS),A,36.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T19:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,78.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T19:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,65.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T19:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,36.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T19:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.56
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T19:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T19:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T19:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.73
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T19:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,26.45
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T19:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.56
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T19:30:00.000+00:00,feeder,3.0,N Current (RMS),A,54.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T19:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,58.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T19:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,109.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T19:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,49.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T19:30:00.000+00:00,transformer,,Temperature,C,22.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.91
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.42
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.95
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.75
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T19:30:00.000+00:00,busbar,,L3 Active Power,kW,42.53
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T19:30:00.000+00:00,busbar,,L2 Active Power,kW,51.57
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T19:30:00.000+00:00,busbar,,L1 Active Power,kW,30.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T19:30:00.000+00:00,busbar,,N Current (RMS),A,92.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,177.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,215.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,128.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T19:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.63
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T19:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.78
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T19:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T19:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T19:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.84
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T19:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.57
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T19:20:00.000+00:00,feeder,5.0,N Current (RMS),A,23.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T19:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,35.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T19:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,37.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T19:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,53.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T19:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.52
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T19:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T19:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.54
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T19:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T19:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,17.68
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T19:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T19:20:00.000+00:00,feeder,4.0,N Current (RMS),A,37.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T19:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,66.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T19:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,75.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T19:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,33.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T19:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.63
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T19:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.45
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T19:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.56
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T19:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.32
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T19:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,23.52
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T19:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T19:20:00.000+00:00,feeder,3.0,N Current (RMS),A,49.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T19:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,52.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T19:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,99.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T19:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,46.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T19:20:00.000+00:00,transformer,,Temperature,C,22.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.49
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.78
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T19:20:00.000+00:00,busbar,,L3 Active Power,kW,36.53
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T19:20:00.000+00:00,busbar,,L2 Active Power,kW,50.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T19:20:00.000+00:00,busbar,,L1 Active Power,kW,31.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T19:20:00.000+00:00,busbar,,N Current (RMS),A,88.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,154.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,209.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,132.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T19:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T19:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.79
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T19:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T19:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.74
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T19:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,9.51
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T19:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T19:10:00.000+00:00,feeder,5.0,N Current (RMS),A,22.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T19:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,38.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T19:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,40.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T19:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,52.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T19:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.59
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T19:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.85
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T19:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.72
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T19:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.83
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T19:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.68
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T19:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.95
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T19:10:00.000+00:00,feeder,4.0,N Current (RMS),A,33.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T19:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,74.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T19:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,63.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T19:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,39.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T19:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T19:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.42
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T19:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.44
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T19:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T19:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,23.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T19:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.76
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T19:10:00.000+00:00,feeder,3.0,N Current (RMS),A,42.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T19:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,58.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T19:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,97.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T19:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,59.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T19:10:00.000+00:00,transformer,,Temperature,C,22.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.23
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.31
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T19:10:00.000+00:00,busbar,,L3 Active Power,kW,40.61
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T19:10:00.000+00:00,busbar,,L2 Active Power,kW,47.47
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T19:10:00.000+00:00,busbar,,L1 Active Power,kW,35.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T19:10:00.000+00:00,busbar,,N Current (RMS),A,76.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,169.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,199.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,149.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T19:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T19:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T19:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T19:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T19:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,9.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T19:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.67
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T19:00:00.000+00:00,feeder,5.0,N Current (RMS),A,26.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T19:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,50.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T19:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,40.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T19:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,61.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T19:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.46
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T19:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.63
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T19:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.67
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T19:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,21.74
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T19:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,17.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T19:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T19:00:00.000+00:00,feeder,4.0,N Current (RMS),A,46.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T19:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,90.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T19:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,72.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T19:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,31.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T19:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.59
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T19:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.69
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T19:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.32
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T19:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.23
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T19:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.51
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T19:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T19:00:00.000+00:00,feeder,3.0,N Current (RMS),A,33.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T19:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,52.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T19:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,75.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T19:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,56.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T19:00:00.000+00:00,transformer,,Temperature,C,21.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.37
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.67
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.39
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.87
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T19:00:00.000+00:00,busbar,,L3 Active Power,kW,46.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T19:00:00.000+00:00,busbar,,L2 Active Power,kW,43.83
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T19:00:00.000+00:00,busbar,,L1 Active Power,kW,34.83
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T19:00:00.000+00:00,busbar,,N Current (RMS),A,74.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,191.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,185.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,147.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T18:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.93
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T18:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.47
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T18:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T18:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.42
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T18:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.45
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T18:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,15.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T18:50:00.000+00:00,feeder,5.0,N Current (RMS),A,33.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T18:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,48.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T18:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,24.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T18:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,62.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T18:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.79
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T18:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.84
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T18:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.74
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T18:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,19.67
