Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T18:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,19.58
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T18:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.27
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T18:50:00.000+00:00,feeder,4.0,N Current (RMS),A,43.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T18:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,82.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T18:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,82.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T18:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,35.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T18:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.64
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T18:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T18:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T18:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.45
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T18:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.92
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T18:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T18:50:00.000+00:00,feeder,3.0,N Current (RMS),A,28.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T18:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,65.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T18:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,57.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T18:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,56.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T18:50:00.000+00:00,transformer,,Temperature,C,21.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.95
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.43
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.65
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.36
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.46
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T18:50:00.000+00:00,busbar,,L3 Active Power,kW,46.54
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T18:50:00.000+00:00,busbar,,L2 Active Power,kW,37.95
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T18:50:00.000+00:00,busbar,,L1 Active Power,kW,36.32
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T18:50:00.000+00:00,busbar,,N Current (RMS),A,70.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,194.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,162.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,152.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T18:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T18:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T18:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.89
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T18:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,13.55
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T18:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T18:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,17.36
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T18:40:00.000+00:00,feeder,5.0,N Current (RMS),A,40.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T18:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,56.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T18:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,21.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T18:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,72.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T18:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.55
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T18:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T18:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.71
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T18:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,21.63
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T18:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,19.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T18:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.46
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T18:40:00.000+00:00,feeder,4.0,N Current (RMS),A,47.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T18:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,89.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T18:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,81.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T18:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,32.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T18:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.52
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T18:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.58
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T18:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.71
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T18:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,19.33
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T18:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,19.33
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T18:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T18:40:00.000+00:00,feeder,3.0,N Current (RMS),A,38.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T18:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,80.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T18:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,81.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T18:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,48.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T18:40:00.000+00:00,transformer,,Temperature,C,21.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.94
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.49
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.66
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T18:40:00.000+00:00,busbar,,L3 Active Power,kW,54.51
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T18:40:00.000+00:00,busbar,,L2 Active Power,kW,43.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T18:40:00.000+00:00,busbar,,L1 Active Power,kW,35.94
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T18:40:00.000+00:00,busbar,,N Current (RMS),A,81.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,224.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,183.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,151.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T18:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T18:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T18:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.33
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T18:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,13.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T18:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T18:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,15.98
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T18:30:00.000+00:00,feeder,5.0,N Current (RMS),A,39.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T18:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,54.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T18:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,19.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T18:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,67.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T18:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T18:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.53
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T18:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T18:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,18.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T18:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,16.58
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T18:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.95
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T18:30:00.000+00:00,feeder,4.0,N Current (RMS),A,41.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T18:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,75.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T18:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,70.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T18:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,26.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T18:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T18:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T18:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.82
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T18:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,21.64
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T18:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,19.68
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T18:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T18:30:00.000+00:00,feeder,3.0,N Current (RMS),A,49.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T18:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,90.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T18:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,83.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T18:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,41.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T18:30:00.000+00:00,transformer,,Temperature,C,21.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.85
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.86
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T18:30:00.000+00:00,busbar,,L3 Active Power,kW,52.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T18:30:00.000+00:00,busbar,,L2 Active Power,kW,40.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T18:30:00.000+00:00,busbar,,L1 Active Power,kW,31.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T18:30:00.000+00:00,busbar,,N Current (RMS),A,90.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,218.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,172.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,132.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T18:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.76
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T18:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.36
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T18:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T18:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,14.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T18:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.45
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T18:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,17.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T18:20:00.000+00:00,feeder,5.0,N Current (RMS),A,41.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T18:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,59.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T18:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,19.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T18:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,72.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T18:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T18:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T18:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.53
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T18:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T18:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,16.44
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T18:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.95
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T18:20:00.000+00:00,feeder,4.0,N Current (RMS),A,36.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T18:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,69.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T18:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,70.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T18:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,34.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T18:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.46
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T18:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T18:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.67
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T18:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.69
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T18:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,21.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T18:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T18:20:00.000+00:00,feeder,3.0,N Current (RMS),A,48.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T18:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,74.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T18:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,89.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T18:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,41.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T18:20:00.000+00:00,transformer,,Temperature,C,21.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.68
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.23
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.42
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.84
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T18:20:00.000+00:00,busbar,,L3 Active Power,kW,48.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T18:20:00.000+00:00,busbar,,L2 Active Power,kW,41.91
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T18:20:00.000+00:00,busbar,,L1 Active Power,kW,34.33
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T18:20:00.000+00:00,busbar,,N Current (RMS),A,77.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,201.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,177.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,144.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T18:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.84
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T18:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.37
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T18:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T18:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,13.44
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T18:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.67
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T18:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,19.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T18:10:00.000+00:00,feeder,5.0,N Current (RMS),A,41.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T18:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,55.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T18:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,25.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T18:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,78.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T18:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.98
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T18:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.95
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T18:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.62
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T18:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,21.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T18:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,17.32
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T18:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T18:10:00.000+00:00,feeder,4.0,N Current (RMS),A,45.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T18:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,88.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T18:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,74.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T18:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,31.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T18:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T18:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T18:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.52
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T18:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,21.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T18:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,18.29
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T18:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T18:10:00.000+00:00,feeder,3.0,N Current (RMS),A,38.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T18:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,88.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T18:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,77.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T18:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,52.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T18:10:00.000+00:00,transformer,,Temperature,C,21.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.37
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.95
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.89
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.51
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.52
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T18:10:00.000+00:00,busbar,,L3 Active Power,kW,55.94
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T18:10:00.000+00:00,busbar,,L2 Active Power,kW,41.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T18:10:00.000+00:00,busbar,,L1 Active Power,kW,38.35
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T18:10:00.000+00:00,busbar,,N Current (RMS),A,81.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,231.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,175.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,160.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T18:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.53
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T18:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.56
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T18:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.77
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T18:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T18:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.48
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T18:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,15.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T18:00:00.000+00:00,feeder,5.0,N Current (RMS),A,39.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T18:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,47.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T18:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,20.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T18:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,64.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T18:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T18:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.86
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T18:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.65
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T18:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,26.66
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T18:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.66
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T18:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.91
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T18:00:00.000+00:00,feeder,4.0,N Current (RMS),A,57.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T18:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,109.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T18:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,61.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T18:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,26.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T18:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.53
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T18:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.52
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T18:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.46
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T18:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,19.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T18:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.64
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T18:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T18:00:00.000+00:00,feeder,3.0,N Current (RMS),A,40.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T18:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,81.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T18:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,67.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T18:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,41.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T18:00:00.000+00:00,transformer,,Temperature,C,21.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.62
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.98
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.45
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.94
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.87
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T18:00:00.000+00:00,busbar,,L3 Active Power,kW,57.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T18:00:00.000+00:00,busbar,,L2 Active Power,kW,33.78
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T18:00:00.000+00:00,busbar,,L1 Active Power,kW,30.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T18:00:00.000+00:00,busbar,,N Current (RMS),A,103.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,236.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,147.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,130.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T17:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T17:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.53
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T17:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.64
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T17:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.41
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T17:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T17:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.79
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T17:50:00.000+00:00,feeder,5.0,N Current (RMS),A,32.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T17:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,32.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T17:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,26.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T17:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,62.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T17:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.91
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T17:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T17:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.56
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T17:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.61
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T17:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T17:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.64
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T17:50:00.000+00:00,feeder,4.0,N Current (RMS),A,29.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T17:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,65.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T17:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,56.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T17:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,33.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T17:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.94
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T17:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T17:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T17:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.95
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T17:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,18.27
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T17:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T17:50:00.000+00:00,feeder,3.0,N Current (RMS),A,35.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T17:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,71.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T17:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,77.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T17:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,49.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T17:50:00.000+00:00,transformer,,Temperature,C,21.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.94
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.48
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T17:50:00.000+00:00,busbar,,L3 Active Power,kW,39.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T17:50:00.000+00:00,busbar,,L2 Active Power,kW,37.29
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T17:50:00.000+00:00,busbar,,L1 Active Power,kW,33.59
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T17:50:00.000+00:00,busbar,,N Current (RMS),A,65.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,167.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,160.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,142.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T17:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T17:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T17:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.49
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T17:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T17:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T17:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T17:40:00.000+00:00,feeder,5.0,N Current (RMS),A,28.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T17:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,39.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T17:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,26.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T17:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,60.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T17:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.53
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T17:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T17:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.32
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T17:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.94
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T17:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T17:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.98
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T17:40:00.000+00:00,feeder,4.0,N Current (RMS),A,30.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T17:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,60.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T17:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,49.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T17:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,31.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T17:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.69
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T17:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.51
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T17:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.66
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T17:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.57
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T17:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,19.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T17:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.72
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T17:40:00.000+00:00,feeder,3.0,N Current (RMS),A,41.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T17:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,58.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T17:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,83.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T17:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,39.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T17:40:00.000+00:00,transformer,,Temperature,C,21.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.74
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.41
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.73
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.48
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T17:40:00.000+00:00,busbar,,L3 Active Power,kW,36.81
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T17:40:00.000+00:00,busbar,,L2 Active Power,kW,36.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T17:40:00.000+00:00,busbar,,L1 Active Power,kW,29.89
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T17:40:00.000+00:00,busbar,,N Current (RMS),A,67.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,156.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,156.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,128.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T17:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T17:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T17:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T17:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.74
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T17:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.68
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T17:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T17:30:00.000+00:00,feeder,5.0,N Current (RMS),A,28.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T17:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,37.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T17:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,24.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T17:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,59.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T17:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T17:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T17:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.53
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T17:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.48
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T17:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.95
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T17:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.42
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T17:30:00.000+00:00,feeder,4.0,N Current (RMS),A,30.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T17:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,49.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T17:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,60.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T17:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,28.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T17:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T17:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T17:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T17:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.84
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T17:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,18.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T17:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.89
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T17:30:00.000+00:00,feeder,3.0,N Current (RMS),A,33.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T17:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,68.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T17:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,77.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T17:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,48.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T17:30:00.000+00:00,transformer,,Temperature,C,21.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.77
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.69
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.54
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T17:30:00.000+00:00,busbar,,L3 Active Power,kW,36.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T17:30:00.000+00:00,busbar,,L2 Active Power,kW,37.79
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T17:30:00.000+00:00,busbar,,L1 Active Power,kW,31.47
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T17:30:00.000+00:00,busbar,,N Current (RMS),A,62.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,153.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,161.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,134.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T17:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T17:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.82
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T17:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.95
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T17:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T17:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.35
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T17:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.79
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T17:20:00.000+00:00,feeder,5.0,N Current (RMS),A,25.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T17:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,35.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T17:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,27.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T17:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,54.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T17:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.77
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T17:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T17:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.41
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T17:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.77
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T17:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.89
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T17:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T17:20:00.000+00:00,feeder,4.0,N Current (RMS),A,33.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T17:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,62.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T17:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,60.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T17:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,29.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T17:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T17:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T17:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T17:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T17:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,23.86
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T17:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.75
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T17:20:00.000+00:00,feeder,3.0,N Current (RMS),A,40.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T17:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,63.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T17:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,100.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T17:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,51.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T17:20:00.000+00:00,transformer,,Temperature,C,21.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.73
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.43
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.54
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T17:20:00.000+00:00,busbar,,L3 Active Power,kW,37.63
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T17:20:00.000+00:00,busbar,,L2 Active Power,kW,44.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T17:20:00.000+00:00,busbar,,L1 Active Power,kW,30.94
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T17:20:00.000+00:00,busbar,,N Current (RMS),A,67.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,159.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,186.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,132.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T17:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.86
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T17:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T17:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.39
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T17:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.79
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T17:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.51
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T17:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.81
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T17:10:00.000+00:00,feeder,5.0,N Current (RMS),A,21.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T17:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,41.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T17:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,32.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T17:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,46.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T17:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.71
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T17:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.78
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T17:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T17:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T17:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,17.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T17:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.53
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T17:10:00.000+00:00,feeder,4.0,N Current (RMS),A,40.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T17:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,72.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T17:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,72.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T17:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,29.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T17:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T17:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.36
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T17:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T17:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.58
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T17:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T17:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.84
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T17:10:00.000+00:00,feeder,3.0,N Current (RMS),A,31.4
