Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T13:40:00.000+00:00,feeder,5.0,N Current (RMS),A,16.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T13:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,17.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T13:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,16.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T13:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,24.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T13:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.92
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T13:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T13:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.78
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T13:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.42
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T13:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.49
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T13:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T13:40:00.000+00:00,feeder,4.0,N Current (RMS),A,19.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T13:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,52.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T13:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T13:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,33.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T13:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T13:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.49
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T13:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.49
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T13:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.32
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T13:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T13:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.91
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T13:40:00.000+00:00,feeder,3.0,N Current (RMS),A,38.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T13:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,59.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T13:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,60.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T13:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T13:40:00.000+00:00,transformer,,Temperature,C,20.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.47
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.84
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.69
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.47
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T13:40:00.000+00:00,busbar,,L3 Active Power,kW,30.41
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T13:40:00.000+00:00,busbar,,L2 Active Power,kW,24.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T13:40:00.000+00:00,busbar,,L1 Active Power,kW,17.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T13:40:00.000+00:00,busbar,,N Current (RMS),A,56.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,127.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,105.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,75.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T13:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T13:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T13:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.37
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T13:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T13:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.76
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T13:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T13:30:00.000+00:00,feeder,5.0,N Current (RMS),A,30.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T13:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,12.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T13:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,17.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T13:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,47.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T13:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.67
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T13:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.98
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T13:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.73
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T13:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.46
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T13:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.72
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T13:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.93
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T13:30:00.000+00:00,feeder,4.0,N Current (RMS),A,22.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T13:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,52.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T13:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T13:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,41.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T13:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.91
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T13:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.54
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T13:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.69
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T13:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.47
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T13:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.79
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T13:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T13:30:00.000+00:00,feeder,3.0,N Current (RMS),A,34.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T13:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,49.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T13:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,59.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T13:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T13:30:00.000+00:00,transformer,,Temperature,C,21.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.81
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.59
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.27
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.75
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T13:30:00.000+00:00,busbar,,L3 Active Power,kW,26.43
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T13:30:00.000+00:00,busbar,,L2 Active Power,kW,23.27
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T13:30:00.000+00:00,busbar,,L1 Active Power,kW,24.52
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T13:30:00.000+00:00,busbar,,N Current (RMS),A,48.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,111.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,103.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,104.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T13:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T13:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T13:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T13:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.92
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T13:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.39
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T13:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.68
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T13:20:00.000+00:00,feeder,5.0,N Current (RMS),A,21.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T13:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,15.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T13:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,15.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T13:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,32.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T13:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.84
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T13:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.66
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T13:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.82
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T13:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.48
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T13:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T13:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T13:20:00.000+00:00,feeder,4.0,N Current (RMS),A,18.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T13:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,49.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T13:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T13:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,44.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T13:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.81
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T13:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.45
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T13:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.68
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T13:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T13:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,18.45
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T13:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.41
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T13:20:00.000+00:00,feeder,3.0,N Current (RMS),A,43.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T13:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,40.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T13:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,77.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T13:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T13:20:00.000+00:00,transformer,,Temperature,C,21.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.69
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.51
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.75
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.63
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T13:20:00.000+00:00,busbar,,L3 Active Power,kW,23.59
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T13:20:00.000+00:00,busbar,,L2 Active Power,kW,29.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T13:20:00.000+00:00,busbar,,L1 Active Power,kW,22.58
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T13:20:00.000+00:00,busbar,,N Current (RMS),A,51.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,100.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,128.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,96.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T13:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.85
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T13:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T13:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T13:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.23
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T13:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.52
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T13:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.41
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T13:10:00.000+00:00,feeder,5.0,N Current (RMS),A,21.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T13:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,20.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T13:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,16.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T13:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,35.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T13:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T13:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.81
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T13:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.78
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T13:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T13:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.63
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T13:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.46
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T13:10:00.000+00:00,feeder,4.0,N Current (RMS),A,31.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T13:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,40.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T13:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,61.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T13:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,27.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T13:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.74
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T13:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.67
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T13:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.66
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T13:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.37
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T13:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,21.87
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T13:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.83
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T13:10:00.000+00:00,feeder,3.0,N Current (RMS),A,56.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T13:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,39.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T13:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,90.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T13:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T13:10:00.000+00:00,transformer,,Temperature,C,21.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.62
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.31
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.81
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.73
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.52
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T13:10:00.000+00:00,busbar,,L3 Active Power,kW,23.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T13:10:00.000+00:00,busbar,,L2 Active Power,kW,40.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T13:10:00.000+00:00,busbar,,L1 Active Power,kW,17.69
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T13:10:00.000+00:00,busbar,,N Current (RMS),A,82.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,99.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,166.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,77.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T13:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T13:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.48
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T13:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.93
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T13:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,1.83
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T13:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.75
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T13:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.71
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T13:00:00.000+00:00,feeder,5.0,N Current (RMS),A,22.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T13:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,12.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T13:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,22.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T13:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,29.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T13:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.94
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T13:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T13:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T13:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.98
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T13:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T13:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T13:00:00.000+00:00,feeder,4.0,N Current (RMS),A,25.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T13:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,40.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T13:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,47.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T13:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,38.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T13:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.85
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T13:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.45
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T13:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.78
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T13:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.49
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T13:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,19.94
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T13:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T13:00:00.000+00:00,feeder,3.0,N Current (RMS),A,50.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T13:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T13:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,83.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T13:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T13:00:00.000+00:00,transformer,,Temperature,C,20.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.72
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.41
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.67
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.92
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.51
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T13:00:00.000+00:00,busbar,,L3 Active Power,kW,18.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T13:00:00.000+00:00,busbar,,L2 Active Power,kW,35.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T13:00:00.000+00:00,busbar,,L1 Active Power,kW,19.93
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T13:00:00.000+00:00,busbar,,N Current (RMS),A,74.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,81.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,148.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,86.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T12:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.87
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T12:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.39
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T12:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.33
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T12:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T12:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.63
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T12:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.85
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T12:50:00.000+00:00,feeder,5.0,N Current (RMS),A,18.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T12:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,13.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T12:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,24.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T12:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,25.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T12:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.73
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T12:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T12:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T12:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.73
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T12:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.93
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T12:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T12:50:00.000+00:00,feeder,4.0,N Current (RMS),A,30.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T12:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,68.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T12:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T12:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,38.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T12:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.27
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T12:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T12:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.82
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T12:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T12:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.73
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T12:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.53
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T12:50:00.000+00:00,feeder,3.0,N Current (RMS),A,36.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T12:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T12:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,62.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T12:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T12:50:00.000+00:00,transformer,,Temperature,C,20.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.31
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.84
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.87
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.23
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T12:50:00.000+00:00,busbar,,L3 Active Power,kW,27.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T12:50:00.000+00:00,busbar,,L2 Active Power,kW,26.29
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T12:50:00.000+00:00,busbar,,L1 Active Power,kW,18.55
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T12:50:00.000+00:00,busbar,,N Current (RMS),A,52.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,114.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,114.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,80.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T12:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.58
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T12:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T12:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.66
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T12:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,1.67
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T12:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.61
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T12:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.75
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T12:40:00.000+00:00,feeder,5.0,N Current (RMS),A,18.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T12:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,11.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T12:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,23.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T12:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,25.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T12:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T12:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.56
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T12:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T12:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.89
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T12:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T12:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.69
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T12:40:00.000+00:00,feeder,4.0,N Current (RMS),A,27.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T12:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,61.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T12:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,46.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T12:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,40.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T12:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.47
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T12:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T12:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.63
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T12:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T12:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T12:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T12:40:00.000+00:00,feeder,3.0,N Current (RMS),A,44.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T12:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,44.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T12:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,72.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T12:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T12:40:00.000+00:00,transformer,,Temperature,C,21.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.27
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.93
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.77
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.71
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T12:40:00.000+00:00,busbar,,L3 Active Power,kW,26.81
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T12:40:00.000+00:00,busbar,,L2 Active Power,kW,32.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T12:40:00.000+00:00,busbar,,L1 Active Power,kW,18.74
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T12:40:00.000+00:00,busbar,,N Current (RMS),A,61.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,113.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,137.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,81.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T12:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.92
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T12:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T12:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.73
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T12:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,1.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T12:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T12:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T12:30:00.000+00:00,feeder,5.0,N Current (RMS),A,18.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T12:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,12.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T12:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,18.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T12:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,27.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T12:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T12:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.73
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T12:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T12:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T12:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T12:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T12:30:00.000+00:00,feeder,4.0,N Current (RMS),A,33.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T12:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,63.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T12:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T12:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,26.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T12:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.48
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T12:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.85
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T12:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.46
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T12:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T12:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,23.56
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T12:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.63
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T12:30:00.000+00:00,feeder,3.0,N Current (RMS),A,56.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T12:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,59.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T12:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,98.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T12:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T12:30:00.000+00:00,transformer,,Temperature,C,21.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.37
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.36
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.64
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.79
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.37
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T12:30:00.000+00:00,busbar,,L3 Active Power,kW,31.23
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T12:30:00.000+00:00,busbar,,L2 Active Power,kW,32.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T12:30:00.000+00:00,busbar,,L1 Active Power,kW,18.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T12:30:00.000+00:00,busbar,,N Current (RMS),A,64.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,130.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,135.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,79.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T12:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.55
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T12:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T12:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T12:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.76
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T12:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T12:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T12:20:00.000+00:00,feeder,5.0,N Current (RMS),A,27.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T12:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,15.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T12:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,14.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T12:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,42.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T12:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.42
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T12:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.77
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T12:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T12:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T12:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.37
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T12:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.79
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T12:20:00.000+00:00,feeder,4.0,N Current (RMS),A,21.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T12:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,46.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T12:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T12:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,24.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T12:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T12:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T12:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.75
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T12:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T12:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,26.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T12:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.44
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T12:20:00.000+00:00,feeder,3.0,N Current (RMS),A,68.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T12:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,43.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T12:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,108.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T12:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T12:20:00.000+00:00,transformer,,Temperature,C,21.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.95
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.78
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.56
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.86
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T12:20:00.000+00:00,busbar,,L3 Active Power,kW,24.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T12:20:00.000+00:00,busbar,,L2 Active Power,kW,33.63
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T12:20:00.000+00:00,busbar,,L1 Active Power,kW,19.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T12:20:00.000+00:00,busbar,,N Current (RMS),A,62.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,102.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,142.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,83.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T12:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T12:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T12:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T12:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.66
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T12:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.57
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T12:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T12:10:00.000+00:00,feeder,5.0,N Current (RMS),A,29.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T12:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,14.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T12:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,16.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T12:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,46.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T12:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T12:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.44
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T12:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T12:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.58
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T12:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T12:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T12:10:00.000+00:00,feeder,4.0,N Current (RMS),A,27.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T12:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,56.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T12:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T12:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,25.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T12:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.31
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T12:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.95
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T12:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.75
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T12:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.85
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T12:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,24.57
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T12:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T12:10:00.000+00:00,feeder,3.0,N Current (RMS),A,62.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T12:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,46.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T12:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,102.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T12:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T12:10:00.000+00:00,transformer,,Temperature,C,21.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.71
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.62
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.54
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.47
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T12:10:00.000+00:00,busbar,,L3 Active Power,kW,27.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T12:10:00.000+00:00,busbar,,L2 Active Power,kW,34.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T12:10:00.000+00:00,busbar,,L1 Active Power,kW,21.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T12:10:00.000+00:00,busbar,,N Current (RMS),A,62.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,115.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,145.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,90.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T12:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.83
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T12:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.56
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T12:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T12:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T12:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.87
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T12:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.73
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T12:00:00.000+00:00,feeder,5.0,N Current (RMS),A,27.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T12:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,12.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T12:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,14.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T12:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,39.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T12:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.37
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T12:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T12:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T12:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.55
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T12:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.57
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T12:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T12:00:00.000+00:00,feeder,4.0,N Current (RMS),A,24.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T12:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,52.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T12:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.8
