Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T12:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,26.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T12:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.44
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T12:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.63
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T12:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.59
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T12:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.74
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T12:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,19.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T12:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T12:00:00.000+00:00,feeder,3.0,N Current (RMS),A,51.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T12:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T12:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,81.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T12:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T12:00:00.000+00:00,transformer,,Temperature,C,22.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.73
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.67
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.64
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T12:00:00.000+00:00,busbar,,L3 Active Power,kW,22.29
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T12:00:00.000+00:00,busbar,,L2 Active Power,kW,29.83
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T12:00:00.000+00:00,busbar,,L1 Active Power,kW,18.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T12:00:00.000+00:00,busbar,,N Current (RMS),A,59.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,97.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,128.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,79.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T11:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T11:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T11:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.87
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T11:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,1.95
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T11:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T11:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T11:50:00.000+00:00,feeder,5.0,N Current (RMS),A,16.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T11:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,12.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T11:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,24.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T11:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,16.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T11:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T11:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T11:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.31
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T11:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.67
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T11:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.43
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T11:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.66
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T11:50:00.000+00:00,feeder,4.0,N Current (RMS),A,17.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T11:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,37.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T11:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,37.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T11:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,28.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T11:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.62
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T11:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T11:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T11:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T11:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.76
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T11:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T11:50:00.000+00:00,feeder,3.0,N Current (RMS),A,44.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T11:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T11:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,74.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T11:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T11:50:00.000+00:00,transformer,,Temperature,C,21.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.68
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.51
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.78
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T11:50:00.000+00:00,busbar,,L3 Active Power,kW,17.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T11:50:00.000+00:00,busbar,,L2 Active Power,kW,31.48
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T11:50:00.000+00:00,busbar,,L1 Active Power,kW,15.56
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T11:50:00.000+00:00,busbar,,N Current (RMS),A,68.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,77.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,134.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,70.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T11:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.58
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T11:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.68
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T11:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.92
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T11:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,1.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T11:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.76
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T11:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.74
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T11:40:00.000+00:00,feeder,5.0,N Current (RMS),A,20.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T11:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,12.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T11:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,24.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T11:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,33.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T11:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.45
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T11:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.77
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T11:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T11:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T11:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T11:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T11:40:00.000+00:00,feeder,4.0,N Current (RMS),A,16.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T11:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,34.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T11:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T11:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,25.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T11:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.79
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T11:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.73
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T11:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.82
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T11:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T11:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.98
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T11:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T11:40:00.000+00:00,feeder,3.0,N Current (RMS),A,37.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T11:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T11:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,67.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T11:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T11:40:00.000+00:00,transformer,,Temperature,C,21.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.83
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.82
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T11:40:00.000+00:00,busbar,,L3 Active Power,kW,17.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T11:40:00.000+00:00,busbar,,L2 Active Power,kW,27.62
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T11:40:00.000+00:00,busbar,,L1 Active Power,kW,19.73
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T11:40:00.000+00:00,busbar,,N Current (RMS),A,54.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,77.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,119.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,86.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T11:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T11:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T11:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.84
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T11:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T11:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T11:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T11:30:00.000+00:00,feeder,5.0,N Current (RMS),A,18.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T11:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,12.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T11:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,16.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T11:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,27.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T11:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T11:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T11:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.91
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T11:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.46
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T11:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.77
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T11:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.82
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T11:30:00.000+00:00,feeder,4.0,N Current (RMS),A,18.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T11:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,37.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T11:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T11:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,33.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T11:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.74
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T11:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T11:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.76
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T11:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T11:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.79
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T11:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T11:30:00.000+00:00,feeder,3.0,N Current (RMS),A,29.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T11:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T11:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,59.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T11:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T11:30:00.000+00:00,transformer,,Temperature,C,21.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.58
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.83
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.42
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.52
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T11:30:00.000+00:00,busbar,,L3 Active Power,kW,17.76
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T11:30:00.000+00:00,busbar,,L2 Active Power,kW,21.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T11:30:00.000+00:00,busbar,,L1 Active Power,kW,21.98
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T11:30:00.000+00:00,busbar,,N Current (RMS),A,49.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,80.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,96.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,95.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T11:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.62
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T11:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T11:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T11:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T11:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T11:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.47
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T11:20:00.000+00:00,feeder,5.0,N Current (RMS),A,17.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T11:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,15.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T11:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,18.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T11:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,24.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T11:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T11:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T11:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T11:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T11:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T11:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T11:20:00.000+00:00,feeder,4.0,N Current (RMS),A,18.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T11:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T11:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T11:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,25.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T11:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T11:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T11:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.43
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T11:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.54
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T11:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T11:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.82
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T11:20:00.000+00:00,feeder,3.0,N Current (RMS),A,37.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T11:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T11:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,72.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T11:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T11:20:00.000+00:00,transformer,,Temperature,C,20.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.76
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.37
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.84
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.89
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.49
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.47
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T11:20:00.000+00:00,busbar,,L3 Active Power,kW,17.58
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T11:20:00.000+00:00,busbar,,L2 Active Power,kW,27.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T11:20:00.000+00:00,busbar,,L1 Active Power,kW,17.98
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T11:20:00.000+00:00,busbar,,N Current (RMS),A,58.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,78.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,119.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,79.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T11:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T11:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T11:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T11:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T11:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T11:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.52
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T11:10:00.000+00:00,feeder,5.0,N Current (RMS),A,14.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T11:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,16.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T11:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,15.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T11:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,18.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T11:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T11:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T11:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T11:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.36
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T11:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.56
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T11:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.72
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T11:10:00.000+00:00,feeder,4.0,N Current (RMS),A,17.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T11:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,36.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T11:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T11:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,30.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T11:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.73
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T11:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T11:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T11:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T11:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,19.61
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T11:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.57
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T11:10:00.000+00:00,feeder,3.0,N Current (RMS),A,46.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T11:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T11:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,82.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T11:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T11:10:00.000+00:00,transformer,,Temperature,C,20.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.85
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.32
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.82
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.73
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T11:10:00.000+00:00,busbar,,L3 Active Power,kW,18.64
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T11:10:00.000+00:00,busbar,,L2 Active Power,kW,30.44
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T11:10:00.000+00:00,busbar,,L1 Active Power,kW,17.81
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T11:10:00.000+00:00,busbar,,N Current (RMS),A,62.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,82.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,130.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,79.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T11:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.46
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T11:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.36
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T11:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T11:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T11:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.37
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T11:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.72
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T11:00:00.000+00:00,feeder,5.0,N Current (RMS),A,15.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T11:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,23.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T11:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,16.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T11:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,19.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T11:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.66
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T11:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.82
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T11:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T11:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.32
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T11:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T11:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T11:00:00.000+00:00,feeder,4.0,N Current (RMS),A,23.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T11:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,40.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T11:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,44.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T11:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,19.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T11:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T11:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T11:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.55
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T11:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.51
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T11:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T11:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.69
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T11:00:00.000+00:00,feeder,3.0,N Current (RMS),A,39.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T11:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T11:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,72.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T11:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T11:00:00.000+00:00,transformer,,Temperature,C,20.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.94
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.62
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.82
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.65
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T11:00:00.000+00:00,busbar,,L3 Active Power,kW,22.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T11:00:00.000+00:00,busbar,,L2 Active Power,kW,30.51
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T11:00:00.000+00:00,busbar,,L1 Active Power,kW,13.69
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T11:00:00.000+00:00,busbar,,N Current (RMS),A,65.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,98.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,131.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,63.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T10:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.59
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T10:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T10:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.32
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T10:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.33
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T10:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T10:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.93
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T10:50:00.000+00:00,feeder,5.0,N Current (RMS),A,15.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T10:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,23.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T10:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,14.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T10:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,16.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T10:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.69
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T10:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T10:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T10:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T10:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.84
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T10:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.87
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T10:50:00.000+00:00,feeder,4.0,N Current (RMS),A,24.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T10:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,35.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T10:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,48.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T10:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,21.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T10:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T10:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.65
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T10:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.72
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T10:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T10:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.81
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T10:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.86
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T10:50:00.000+00:00,feeder,3.0,N Current (RMS),A,39.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T10:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T10:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,74.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T10:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T10:50:00.000+00:00,transformer,,Temperature,C,19.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.62
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.59
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.23
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T10:50:00.000+00:00,busbar,,L3 Active Power,kW,21.64
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T10:50:00.000+00:00,busbar,,L2 Active Power,kW,31.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T10:50:00.000+00:00,busbar,,L1 Active Power,kW,13.66
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T10:50:00.000+00:00,busbar,,N Current (RMS),A,67.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,94.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,135.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,64.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T10:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.46
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T10:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T10:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.91
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T10:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.69
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T10:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.95
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T10:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T10:40:00.000+00:00,feeder,5.0,N Current (RMS),A,15.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T10:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,21.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T10:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,14.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T10:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,20.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T10:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.39
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T10:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.85
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T10:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T10:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.31
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T10:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.43
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T10:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.62
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T10:40:00.000+00:00,feeder,4.0,N Current (RMS),A,16.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T10:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,36.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T10:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T10:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,28.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T10:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T10:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.59
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T10:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.51
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T10:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.46
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T10:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,20.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T10:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T10:40:00.000+00:00,feeder,3.0,N Current (RMS),A,45.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T10:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T10:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,84.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T10:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T10:40:00.000+00:00,transformer,,Temperature,C,19.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.76
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.39
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.56
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T10:40:00.000+00:00,busbar,,L3 Active Power,kW,20.46
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T10:40:00.000+00:00,busbar,,L2 Active Power,kW,28.49
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T10:40:00.000+00:00,busbar,,L1 Active Power,kW,17.64
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T10:40:00.000+00:00,busbar,,N Current (RMS),A,55.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,89.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,123.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,79.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T10:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.39
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T10:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T10:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.91
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T10:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T10:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T10:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T10:30:00.000+00:00,feeder,5.0,N Current (RMS),A,18.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T10:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,22.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T10:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,15.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T10:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,28.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T10:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.72
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T10:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.48
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T10:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T10:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T10:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T10:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T10:30:00.000+00:00,feeder,4.0,N Current (RMS),A,19.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T10:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,39.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T10:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T10:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,31.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T10:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.31
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T10:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.76
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T10:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.77
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T10:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.35
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T10:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,20.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T10:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T10:30:00.000+00:00,feeder,3.0,N Current (RMS),A,43.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T10:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T10:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,84.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T10:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T10:30:00.000+00:00,transformer,,Temperature,C,19.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.41
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.43
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.48
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.78
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T10:30:00.000+00:00,busbar,,L3 Active Power,kW,22.51
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T10:30:00.000+00:00,busbar,,L2 Active Power,kW,28.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T10:30:00.000+00:00,busbar,,L1 Active Power,kW,20.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T10:30:00.000+00:00,busbar,,N Current (RMS),A,55.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,97.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,124.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,92.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T10:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.69
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T10:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T10:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.44
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T10:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T10:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.85
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T10:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T10:20:00.000+00:00,feeder,5.0,N Current (RMS),A,21.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T10:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,16.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T10:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,13.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T10:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,34.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T10:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.94
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T10:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.35
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T10:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T10:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.79
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T10:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T10:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.27
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T10:20:00.000+00:00,feeder,4.0,N Current (RMS),A,36.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T10:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,65.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T10:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T10:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T10:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T10:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T10:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.77
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T10:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.42
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T10:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T10:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T10:20:00.000+00:00,feeder,3.0,N Current (RMS),A,36.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T10:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,41.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T10:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,72.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T10:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T10:20:00.000+00:00,transformer,,Temperature,C,18.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.03
