Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.77
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.78
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.47
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.36
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T10:20:00.000+00:00,busbar,,L3 Active Power,kW,28.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T10:20:00.000+00:00,busbar,,L2 Active Power,kW,25.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T10:20:00.000+00:00,busbar,,L1 Active Power,kW,19.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T10:20:00.000+00:00,busbar,,N Current (RMS),A,54.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,120.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,109.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,84.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T10:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T10:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T10:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T10:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T10:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.95
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T10:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.23
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T10:10:00.000+00:00,feeder,5.0,N Current (RMS),A,15.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T10:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,23.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T10:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,18.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T10:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,28.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T10:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.74
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T10:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T10:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T10:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.29
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T10:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T10:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.35
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T10:10:00.000+00:00,feeder,4.0,N Current (RMS),A,34.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T10:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,67.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T10:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T10:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T10:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.54
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T10:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T10:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.84
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T10:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.55
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T10:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,18.86
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T10:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T10:10:00.000+00:00,feeder,3.0,N Current (RMS),A,36.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T10:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,49.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T10:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,79.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T10:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T10:10:00.000+00:00,transformer,,Temperature,C,18.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.92
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.61
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.23
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.37
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.41
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T10:10:00.000+00:00,busbar,,L3 Active Power,kW,32.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T10:10:00.000+00:00,busbar,,L2 Active Power,kW,28.89
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T10:10:00.000+00:00,busbar,,L1 Active Power,kW,19.61
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T10:10:00.000+00:00,busbar,,N Current (RMS),A,57.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,137.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,124.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,86.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T10:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T10:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T10:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.44
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T10:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.63
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T10:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.52
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T10:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.75
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T10:00:00.000+00:00,feeder,5.0,N Current (RMS),A,17.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T10:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,21.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T10:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,16.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T10:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,20.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T10:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.52
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T10:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T10:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.29
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T10:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.37
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T10:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.71
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T10:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T10:00:00.000+00:00,feeder,4.0,N Current (RMS),A,26.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T10:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,52.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T10:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T10:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,56.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T10:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T10:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T10:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.59
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T10:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.53
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T10:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,19.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T10:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T10:00:00.000+00:00,feeder,3.0,N Current (RMS),A,40.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T10:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,49.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T10:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,79.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T10:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T10:00:00.000+00:00,transformer,,Temperature,C,18.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.53
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.62
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.41
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.32
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T10:00:00.000+00:00,busbar,,L3 Active Power,kW,28.53
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T10:00:00.000+00:00,busbar,,L2 Active Power,kW,30.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T10:00:00.000+00:00,busbar,,L1 Active Power,kW,23.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T10:00:00.000+00:00,busbar,,N Current (RMS),A,54.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,121.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,131.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,100.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T09:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.73
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T09:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.91
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T09:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T09:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.84
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T09:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.82
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T09:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T09:50:00.000+00:00,feeder,5.0,N Current (RMS),A,18.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T09:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,26.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T09:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,17.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T09:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,31.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T09:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.86
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T09:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T09:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.45
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T09:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.95
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T09:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,19.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T09:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.69
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T09:50:00.000+00:00,feeder,4.0,N Current (RMS),A,46.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T09:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,58.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T09:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,91.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T09:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,57.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T09:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.45
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T09:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T09:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.72
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T09:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.51
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T09:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T09:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T09:50:00.000+00:00,feeder,3.0,N Current (RMS),A,29.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T09:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,52.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T09:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,64.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T09:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T09:50:00.000+00:00,transformer,,Temperature,C,18.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.76
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.46
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.81
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T09:50:00.000+00:00,busbar,,L3 Active Power,kW,32.31
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T09:50:00.000+00:00,busbar,,L2 Active Power,kW,38.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T09:50:00.000+00:00,busbar,,L1 Active Power,kW,28.42
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T09:50:00.000+00:00,busbar,,N Current (RMS),A,68.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,135.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,166.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,120.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T09:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.94
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T09:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T09:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.68
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T09:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T09:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.35
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T09:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.27
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T09:40:00.000+00:00,feeder,5.0,N Current (RMS),A,17.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T09:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,23.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T09:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,20.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T09:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,27.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T09:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.53
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T09:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T09:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.41
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T09:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T09:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,22.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T09:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T09:40:00.000+00:00,feeder,4.0,N Current (RMS),A,44.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T09:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,55.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T09:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,99.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T09:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,58.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T09:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.51
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T09:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.32
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T09:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.59
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T09:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.74
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T09:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T09:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T09:40:00.000+00:00,feeder,3.0,N Current (RMS),A,26.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T09:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,42.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T09:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,63.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T09:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,44.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T09:40:00.000+00:00,transformer,,Temperature,C,18.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.33
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.55
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.98
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.48
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.69
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T09:40:00.000+00:00,busbar,,L3 Active Power,kW,27.89
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T09:40:00.000+00:00,busbar,,L2 Active Power,kW,41.61
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T09:40:00.000+00:00,busbar,,L1 Active Power,kW,30.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T09:40:00.000+00:00,busbar,,N Current (RMS),A,71.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,118.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,177.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,129.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T09:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T09:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T09:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.71
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T09:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T09:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.37
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T09:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.58
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T09:30:00.000+00:00,feeder,5.0,N Current (RMS),A,17.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T09:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,24.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T09:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,16.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T09:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,29.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T09:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.83
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T09:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.67
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T09:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T09:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.61
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T09:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.55
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T09:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.75
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T09:30:00.000+00:00,feeder,4.0,N Current (RMS),A,21.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T09:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,41.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T09:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,46.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T09:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,42.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T09:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.29
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T09:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T09:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T09:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.49
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T09:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.59
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T09:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.43
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T09:30:00.000+00:00,feeder,3.0,N Current (RMS),A,31.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T09:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,46.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T09:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,58.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T09:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,65.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T09:30:00.000+00:00,transformer,,Temperature,C,17.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.74
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.75
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T09:30:00.000+00:00,busbar,,L3 Active Power,kW,25.44
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T09:30:00.000+00:00,busbar,,L2 Active Power,kW,27.51
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T09:30:00.000+00:00,busbar,,L1 Active Power,kW,30.76
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T09:30:00.000+00:00,busbar,,N Current (RMS),A,59.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,110.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,120.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,134.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T09:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T09:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.92
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T09:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.51
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T09:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T09:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.35
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T09:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T09:20:00.000+00:00,feeder,5.0,N Current (RMS),A,15.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T09:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,27.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T09:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,27.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T09:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,28.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T09:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T09:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.87
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T09:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T09:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.61
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T09:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T09:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.58
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T09:20:00.000+00:00,feeder,4.0,N Current (RMS),A,30.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T09:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,34.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T09:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,53.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T09:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T09:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.68
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T09:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.55
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T09:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.45
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T09:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,24.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T09:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.53
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T09:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T09:20:00.000+00:00,feeder,3.0,N Current (RMS),A,47.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T09:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,99.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T09:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,55.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T09:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,44.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T09:20:00.000+00:00,transformer,,Temperature,C,17.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.67
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.33
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T09:20:00.000+00:00,busbar,,L3 Active Power,kW,37.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T09:20:00.000+00:00,busbar,,L2 Active Power,kW,30.94
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T09:20:00.000+00:00,busbar,,L1 Active Power,kW,21.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T09:20:00.000+00:00,busbar,,N Current (RMS),A,70.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,159.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,133.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,91.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T09:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.74
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T09:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.91
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T09:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.58
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T09:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T09:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.92
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T09:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.52
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T09:10:00.000+00:00,feeder,5.0,N Current (RMS),A,18.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T09:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,23.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T09:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,26.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T09:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,33.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T09:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.71
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T09:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.76
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T09:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T09:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.32
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T09:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.66
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T09:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.61
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T09:10:00.000+00:00,feeder,4.0,N Current (RMS),A,26.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T09:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,32.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T09:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,47.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T09:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,26.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T09:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T09:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.66
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T09:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.72
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T09:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,24.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T09:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.81
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T09:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T09:10:00.000+00:00,feeder,3.0,N Current (RMS),A,50.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T09:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,100.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T09:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,56.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T09:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T09:10:00.000+00:00,transformer,,Temperature,C,17.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.67
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.32
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.54
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T09:10:00.000+00:00,busbar,,L3 Active Power,kW,36.56
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T09:10:00.000+00:00,busbar,,L2 Active Power,kW,29.39
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T09:10:00.000+00:00,busbar,,L1 Active Power,kW,22.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T09:10:00.000+00:00,busbar,,N Current (RMS),A,65.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,153.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,127.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,96.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T09:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T09:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.23
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T09:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.71
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T09:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.37
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T09:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T09:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.39
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T09:00:00.000+00:00,feeder,5.0,N Current (RMS),A,21.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T09:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,20.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T09:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,20.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T09:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,39.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T09:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.32
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T09:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.55
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T09:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T09:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T09:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.35
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T09:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T09:00:00.000+00:00,feeder,4.0,N Current (RMS),A,28.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T09:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,39.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T09:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,53.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T09:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,19.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T09:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.73
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T09:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T09:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.67
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T09:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,21.68
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T09:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.59
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T09:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T09:00:00.000+00:00,feeder,3.0,N Current (RMS),A,42.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T09:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,90.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T09:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,54.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T09:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T09:00:00.000+00:00,transformer,,Temperature,C,17.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.85
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.46
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.66
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T09:00:00.000+00:00,busbar,,L3 Active Power,kW,35.31
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T09:00:00.000+00:00,busbar,,L2 Active Power,kW,29.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T09:00:00.000+00:00,busbar,,L1 Active Power,kW,22.45
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T09:00:00.000+00:00,busbar,,N Current (RMS),A,58.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,148.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,126.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,96.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T08:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T08:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T08:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T08:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T08:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,10.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T08:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.56
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T08:50:00.000+00:00,feeder,5.0,N Current (RMS),A,22.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T08:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,33.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T08:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,46.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T08:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,29.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T08:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.77
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T08:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T08:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T08:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.84
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T08:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T08:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.93
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T08:50:00.000+00:00,feeder,4.0,N Current (RMS),A,20.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T08:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,42.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T08:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T08:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,24.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T08:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.89
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T08:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.61
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T08:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.59
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T08:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,21.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T08:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.54
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T08:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.86
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T08:50:00.000+00:00,feeder,3.0,N Current (RMS),A,45.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T08:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,87.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T08:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,63.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T08:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T08:50:00.000+00:00,transformer,,Temperature,C,17.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.68
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.42
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.95
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.71
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.72
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.66
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T08:50:00.000+00:00,busbar,,L3 Active Power,kW,39.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T08:50:00.000+00:00,busbar,,L2 Active Power,kW,30.72
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T08:50:00.000+00:00,busbar,,L1 Active Power,kW,19.35
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T08:50:00.000+00:00,busbar,,N Current (RMS),A,72.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,162.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,132.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,86.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T08:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T08:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.94
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T08:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T08:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T08:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,10.98
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T08:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.53
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T08:40:00.000+00:00,feeder,5.0,N Current (RMS),A,30.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T08:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,36.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T08:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,49.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T08:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,48.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T08:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T08:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T08:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.32
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T08:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.44
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T08:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.56
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T08:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.64
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T08:40:00.000+00:00,feeder,4.0,N Current (RMS),A,21.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T08:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,48.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T08:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,39.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T08:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,25.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T08:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T08:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T08:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.91
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T08:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,20.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T08:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.62
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T08:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T08:40:00.000+00:00,feeder,3.0,N Current (RMS),A,41.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T08:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,83.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T08:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,63.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T08:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T08:40:00.000+00:00,transformer,,Temperature,C,17.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.43
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.43
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.87
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.27
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.27
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T08:40:00.000+00:00,busbar,,L3 Active Power,kW,39.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T08:40:00.000+00:00,busbar,,L2 Active Power,kW,34.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T08:40:00.000+00:00,busbar,,L1 Active Power,kW,23.77
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T08:40:00.000+00:00,busbar,,N Current (RMS),A,69.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,166.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,147.1
