Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T05:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T05:10:00.000+00:00,feeder,3.0,N Current (RMS),A,31.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T05:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,57.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T05:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,52.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T05:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T05:10:00.000+00:00,transformer,,Temperature,C,17.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.44
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.53
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.29
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.62
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T05:10:00.000+00:00,busbar,,L3 Active Power,kW,23.83
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T05:10:00.000+00:00,busbar,,L2 Active Power,kW,18.66
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T05:10:00.000+00:00,busbar,,L1 Active Power,kW,17.33
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T05:10:00.000+00:00,busbar,,N Current (RMS),A,41.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,104.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,86.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,76.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T05:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T05:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.87
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T05:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T05:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.73
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T05:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.74
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T05:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.71
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T05:00:00.000+00:00,feeder,5.0,N Current (RMS),A,16.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T05:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,21.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T05:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,12.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T05:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,25.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T05:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.41
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T05:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.37
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T05:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T05:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.51
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T05:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T05:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T05:00:00.000+00:00,feeder,4.0,N Current (RMS),A,23.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T05:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,49.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T05:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T05:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,30.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T05:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.46
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T05:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.85
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T05:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T05:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T05:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.63
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T05:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T05:00:00.000+00:00,feeder,3.0,N Current (RMS),A,31.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T05:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,58.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T05:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,41.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T05:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T05:00:00.000+00:00,transformer,,Temperature,C,17.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.94
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.93
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T05:00:00.000+00:00,busbar,,L3 Active Power,kW,29.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T05:00:00.000+00:00,busbar,,L2 Active Power,kW,15.37
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T05:00:00.000+00:00,busbar,,L1 Active Power,kW,16.83
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T05:00:00.000+00:00,busbar,,N Current (RMS),A,56.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,126.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,75.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,73.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T04:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.84
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T04:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T04:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.31
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T04:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.65
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T04:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.43
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T04:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T04:50:00.000+00:00,feeder,5.0,N Current (RMS),A,15.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T04:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,20.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T04:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,12.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T04:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,20.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T04:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T04:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T04:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T04:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.78
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T04:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.69
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T04:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.76
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T04:50:00.000+00:00,feeder,4.0,N Current (RMS),A,22.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T04:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,38.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T04:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T04:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,37.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T04:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T04:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.81
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T04:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T04:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T04:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T04:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.48
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T04:50:00.000+00:00,feeder,3.0,N Current (RMS),A,31.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T04:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,59.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T04:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,38.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T04:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T04:50:00.000+00:00,transformer,,Temperature,C,17.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.66
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.35
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.46
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.39
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T04:50:00.000+00:00,busbar,,L3 Active Power,kW,26.49
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T04:50:00.000+00:00,busbar,,L2 Active Power,kW,14.36
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T04:50:00.000+00:00,busbar,,L1 Active Power,kW,16.64
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T04:50:00.000+00:00,busbar,,N Current (RMS),A,49.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,114.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,70.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,73.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T04:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.85
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T04:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.31
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T04:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.47
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T04:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T04:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T04:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.89
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T04:40:00.000+00:00,feeder,5.0,N Current (RMS),A,15.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T04:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,22.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T04:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,11.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T04:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,18.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T04:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.62
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T04:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.86
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T04:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T04:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.52
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T04:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.62
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T04:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.66
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T04:40:00.000+00:00,feeder,4.0,N Current (RMS),A,16.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T04:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T04:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T04:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,32.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T04:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T04:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T04:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T04:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T04:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T04:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T04:40:00.000+00:00,feeder,3.0,N Current (RMS),A,31.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T04:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,59.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T04:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T04:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T04:40:00.000+00:00,transformer,,Temperature,C,17.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.72
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.29
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.43
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.65
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.85
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T04:40:00.000+00:00,busbar,,L3 Active Power,kW,23.61
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T04:40:00.000+00:00,busbar,,L2 Active Power,kW,11.82
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T04:40:00.000+00:00,busbar,,L1 Active Power,kW,15.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T04:40:00.000+00:00,busbar,,N Current (RMS),A,45.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,102.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,62.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,68.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T04:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T04:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T04:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.45
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T04:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.74
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T04:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.39
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T04:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T04:30:00.000+00:00,feeder,5.0,N Current (RMS),A,15.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T04:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,21.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T04:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,11.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T04:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,19.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T04:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.53
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T04:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.92
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T04:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.39
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T04:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.72
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T04:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.63
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T04:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T04:30:00.000+00:00,feeder,4.0,N Current (RMS),A,15.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T04:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T04:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T04:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,30.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T04:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T04:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T04:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T04:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.62
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T04:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.93
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T04:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T04:30:00.000+00:00,feeder,3.0,N Current (RMS),A,31.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T04:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,61.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T04:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,37.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T04:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T04:30:00.000+00:00,transformer,,Temperature,C,17.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.94
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.56
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.72
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.62
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T04:30:00.000+00:00,busbar,,L3 Active Power,kW,24.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T04:30:00.000+00:00,busbar,,L2 Active Power,kW,13.95
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T04:30:00.000+00:00,busbar,,L1 Active Power,kW,15.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T04:30:00.000+00:00,busbar,,N Current (RMS),A,45.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,104.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,69.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,68.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T04:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.82
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T04:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T04:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.43
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T04:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T04:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T04:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.91
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T04:20:00.000+00:00,feeder,5.0,N Current (RMS),A,15.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T04:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,22.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T04:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,12.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T04:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,18.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T04:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T04:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T04:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T04:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.81
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T04:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T04:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.56
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T04:20:00.000+00:00,feeder,4.0,N Current (RMS),A,16.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T04:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T04:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T04:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,32.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T04:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.36
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T04:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T04:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T04:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T04:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.43
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T04:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.69
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T04:20:00.000+00:00,feeder,3.0,N Current (RMS),A,31.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T04:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,59.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T04:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T04:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T04:20:00.000+00:00,transformer,,Temperature,C,17.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.74
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.94
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.58
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T04:20:00.000+00:00,busbar,,L3 Active Power,kW,24.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T04:20:00.000+00:00,busbar,,L2 Active Power,kW,13.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T04:20:00.000+00:00,busbar,,L1 Active Power,kW,15.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T04:20:00.000+00:00,busbar,,N Current (RMS),A,45.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,103.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,66.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,67.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T04:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.87
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T04:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.94
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T04:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T04:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.69
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T04:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.41
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T04:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T04:10:00.000+00:00,feeder,5.0,N Current (RMS),A,14.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T04:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,21.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T04:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,11.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T04:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,19.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T04:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.61
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T04:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T04:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T04:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.42
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T04:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T04:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.87
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T04:10:00.000+00:00,feeder,4.0,N Current (RMS),A,18.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T04:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T04:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T04:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,33.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T04:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.37
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T04:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T04:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.65
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T04:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.53
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T04:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T04:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.53
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T04:10:00.000+00:00,feeder,3.0,N Current (RMS),A,28.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T04:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,53.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T04:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T04:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T04:10:00.000+00:00,transformer,,Temperature,C,17.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.78
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.93
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.85
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.32
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T04:10:00.000+00:00,busbar,,L3 Active Power,kW,21.65
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T04:10:00.000+00:00,busbar,,L2 Active Power,kW,11.69
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T04:10:00.000+00:00,busbar,,L1 Active Power,kW,15.74
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T04:10:00.000+00:00,busbar,,N Current (RMS),A,42.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,95.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,62.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,70.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T04:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T04:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.72
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T04:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.46
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T04:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T04:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T04:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T04:00:00.000+00:00,feeder,5.0,N Current (RMS),A,14.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T04:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,19.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T04:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,11.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T04:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,19.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T04:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.47
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T04:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T04:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T04:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.29
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T04:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.49
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T04:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T04:00:00.000+00:00,feeder,4.0,N Current (RMS),A,18.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T04:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,35.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T04:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T04:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,27.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T04:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T04:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T04:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.76
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T04:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.33
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T04:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.79
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T04:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.41
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T04:00:00.000+00:00,feeder,3.0,N Current (RMS),A,28.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T04:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,52.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T04:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T04:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T04:00:00.000+00:00,transformer,,Temperature,C,17.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.91
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.92
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.93
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T04:00:00.000+00:00,busbar,,L3 Active Power,kW,23.72
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T04:00:00.000+00:00,busbar,,L2 Active Power,kW,11.79
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T04:00:00.000+00:00,busbar,,L1 Active Power,kW,13.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T04:00:00.000+00:00,busbar,,N Current (RMS),A,49.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,103.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,62.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,64.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T03:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T03:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.89
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T03:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.43
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T03:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.46
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T03:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.52
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T03:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.86
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T03:50:00.000+00:00,feeder,5.0,N Current (RMS),A,14.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T03:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,20.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T03:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,11.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T03:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,18.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T03:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T03:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T03:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T03:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.93
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T03:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T03:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.98
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T03:50:00.000+00:00,feeder,4.0,N Current (RMS),A,23.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T03:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,49.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T03:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T03:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,33.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T03:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.29
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T03:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.72
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T03:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.47
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T03:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.51
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T03:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.87
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T03:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.68
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T03:50:00.000+00:00,feeder,3.0,N Current (RMS),A,28.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T03:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,53.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T03:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,33.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T03:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T03:50:00.000+00:00,transformer,,Temperature,C,17.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.43
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T03:50:00.000+00:00,busbar,,L3 Active Power,kW,28.91
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T03:50:00.000+00:00,busbar,,L2 Active Power,kW,12.62
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T03:50:00.000+00:00,busbar,,L1 Active Power,kW,15.52
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T03:50:00.000+00:00,busbar,,N Current (RMS),A,57.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,122.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,64.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,69.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T03:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T03:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.31
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T03:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T03:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.47
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T03:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.43
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T03:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T03:40:00.000+00:00,feeder,5.0,N Current (RMS),A,14.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T03:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,20.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T03:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,12.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T03:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,22.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T03:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T03:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T03:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T03:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T03:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T03:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.44
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T03:40:00.000+00:00,feeder,4.0,N Current (RMS),A,21.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T03:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,46.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T03:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T03:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,31.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T03:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.44
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T03:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T03:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.27
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T03:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T03:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.62
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T03:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.78
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T03:40:00.000+00:00,feeder,3.0,N Current (RMS),A,25.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T03:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,51.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T03:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T03:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T03:40:00.000+00:00,transformer,,Temperature,C,17.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.67
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.31
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.48
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.75
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.58
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.64
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T03:40:00.000+00:00,busbar,,L3 Active Power,kW,27.63
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T03:40:00.000+00:00,busbar,,L2 Active Power,kW,11.29
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T03:40:00.000+00:00,busbar,,L1 Active Power,kW,16.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T03:40:00.000+00:00,busbar,,N Current (RMS),A,53.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,117.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,61.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,71.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T03:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T03:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T03:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.48
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T03:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.23
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T03:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.57
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T03:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T03:30:00.000+00:00,feeder,5.0,N Current (RMS),A,13.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T03:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,19.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T03:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,12.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T03:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,19.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T03:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.29
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T03:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.29
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T03:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T03:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.43
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T03:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.29
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T03:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.62
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T03:30:00.000+00:00,feeder,4.0,N Current (RMS),A,21.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T03:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,47.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T03:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T03:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,28.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T03:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T03:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T03:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.66
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T03:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.46
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T03:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.36
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T03:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.35
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T03:30:00.000+00:00,feeder,3.0,N Current (RMS),A,26.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T03:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,53.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T03:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T03:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T03:30:00.000+00:00,transformer,,Temperature,C,18.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.69
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.57
