Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.39
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T03:30:00.000+00:00,busbar,,L3 Active Power,kW,28.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T03:30:00.000+00:00,busbar,,L2 Active Power,kW,12.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T03:30:00.000+00:00,busbar,,L1 Active Power,kW,14.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T03:30:00.000+00:00,busbar,,N Current (RMS),A,55.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,119.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,64.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,68.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T03:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.36
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T03:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.93
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T03:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T03:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T03:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.39
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T03:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T03:20:00.000+00:00,feeder,5.0,N Current (RMS),A,14.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T03:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,20.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T03:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,11.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T03:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,19.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T03:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.32
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T03:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T03:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T03:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T03:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.31
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T03:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T03:20:00.000+00:00,feeder,4.0,N Current (RMS),A,21.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T03:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,47.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T03:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T03:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,30.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T03:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T03:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.95
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T03:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T03:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T03:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.68
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T03:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.56
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T03:20:00.000+00:00,feeder,3.0,N Current (RMS),A,27.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T03:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,51.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T03:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,33.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T03:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T03:20:00.000+00:00,transformer,,Temperature,C,17.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.79
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.58
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.91
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T03:20:00.000+00:00,busbar,,L3 Active Power,kW,27.67
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T03:20:00.000+00:00,busbar,,L2 Active Power,kW,12.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T03:20:00.000+00:00,busbar,,L1 Active Power,kW,14.84
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T03:20:00.000+00:00,busbar,,N Current (RMS),A,56.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,118.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,64.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,67.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T03:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.31
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T03:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.83
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T03:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T03:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.27
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T03:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.47
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T03:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.47
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T03:10:00.000+00:00,feeder,5.0,N Current (RMS),A,14.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T03:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,20.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T03:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,11.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T03:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,17.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T03:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T03:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.83
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T03:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T03:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.75
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T03:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T03:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.85
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T03:10:00.000+00:00,feeder,4.0,N Current (RMS),A,20.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T03:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,49.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T03:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T03:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,33.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T03:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T03:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.76
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T03:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.29
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T03:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.66
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T03:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.47
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T03:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T03:10:00.000+00:00,feeder,3.0,N Current (RMS),A,27.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T03:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,54.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T03:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,39.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T03:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T03:10:00.000+00:00,transformer,,Temperature,C,18.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.72
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.33
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.44
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.43
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T03:10:00.000+00:00,busbar,,L3 Active Power,kW,28.69
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T03:10:00.000+00:00,busbar,,L2 Active Power,kW,15.44
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T03:10:00.000+00:00,busbar,,L1 Active Power,kW,15.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T03:10:00.000+00:00,busbar,,N Current (RMS),A,55.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,122.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,73.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,68.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T03:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T03:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.89
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T03:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T03:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.49
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T03:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.63
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T03:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.95
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T03:00:00.000+00:00,feeder,5.0,N Current (RMS),A,14.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T03:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,20.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T03:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,12.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T03:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,18.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T03:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.86
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T03:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T03:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.95
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T03:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T03:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T03:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.78
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T03:00:00.000+00:00,feeder,4.0,N Current (RMS),A,21.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T03:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,49.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T03:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T03:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,29.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T03:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.85
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T03:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.57
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T03:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.31
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T03:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.33
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T03:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.69
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T03:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T03:00:00.000+00:00,feeder,3.0,N Current (RMS),A,29.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T03:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,52.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T03:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,48.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T03:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T03:00:00.000+00:00,transformer,,Temperature,C,18.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.53
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.83
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.37
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.77
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T03:00:00.000+00:00,busbar,,L3 Active Power,kW,28.71
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T03:00:00.000+00:00,busbar,,L2 Active Power,kW,17.59
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T03:00:00.000+00:00,busbar,,L1 Active Power,kW,14.92
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T03:00:00.000+00:00,busbar,,N Current (RMS),A,53.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,122.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,82.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,67.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T02:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.89
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T02:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T02:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.98
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T02:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.69
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T02:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.64
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T02:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T02:50:00.000+00:00,feeder,5.0,N Current (RMS),A,15.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T02:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,21.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T02:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,12.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T02:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,19.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T02:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T02:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T02:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T02:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.83
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T02:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T02:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.52
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T02:50:00.000+00:00,feeder,4.0,N Current (RMS),A,21.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T02:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,49.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T02:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T02:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,27.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T02:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.93
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T02:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.58
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T02:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.61
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T02:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.93
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T02:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.85
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T02:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.89
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T02:50:00.000+00:00,feeder,3.0,N Current (RMS),A,36.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T02:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,54.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T02:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,63.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T02:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T02:50:00.000+00:00,transformer,,Temperature,C,18.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.53
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.41
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.86
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.68
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.76
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T02:50:00.000+00:00,busbar,,L3 Active Power,kW,29.45
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T02:50:00.000+00:00,busbar,,L2 Active Power,kW,21.59
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T02:50:00.000+00:00,busbar,,L1 Active Power,kW,14.31
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T02:50:00.000+00:00,busbar,,N Current (RMS),A,55.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,124.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,96.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,65.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T02:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T02:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.35
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T02:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.95
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T02:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.27
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T02:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T02:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.79
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T02:40:00.000+00:00,feeder,5.0,N Current (RMS),A,14.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T02:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,19.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T02:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,11.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T02:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,18.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T02:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T02:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.27
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T02:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T02:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.31
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T02:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.39
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T02:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T02:40:00.000+00:00,feeder,4.0,N Current (RMS),A,21.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T02:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,51.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T02:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T02:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,30.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T02:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.44
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T02:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.54
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T02:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.48
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T02:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.95
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T02:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.84
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T02:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.93
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T02:40:00.000+00:00,feeder,3.0,N Current (RMS),A,34.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T02:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,51.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T02:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,59.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T02:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T02:40:00.000+00:00,transformer,,Temperature,C,18.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.98
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.55
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.79
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.67
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.63
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T02:40:00.000+00:00,busbar,,L3 Active Power,kW,28.54
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T02:40:00.000+00:00,busbar,,L2 Active Power,kW,20.44
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T02:40:00.000+00:00,busbar,,L1 Active Power,kW,14.83
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T02:40:00.000+00:00,busbar,,N Current (RMS),A,52.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,121.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,92.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,67.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T02:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T02:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T02:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.78
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T02:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.61
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T02:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T02:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.75
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T02:30:00.000+00:00,feeder,5.0,N Current (RMS),A,15.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T02:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,21.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T02:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,10.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T02:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,18.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T02:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T02:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T02:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T02:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T02:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.31
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T02:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.89
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T02:30:00.000+00:00,feeder,4.0,N Current (RMS),A,22.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T02:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,51.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T02:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T02:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,25.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T02:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.51
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T02:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.54
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T02:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T02:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.68
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T02:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.72
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T02:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T02:30:00.000+00:00,feeder,3.0,N Current (RMS),A,37.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T02:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,54.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T02:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,62.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T02:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T02:30:00.000+00:00,transformer,,Temperature,C,17.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.65
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.93
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.82
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.82
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.33
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T02:30:00.000+00:00,busbar,,L3 Active Power,kW,29.49
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T02:30:00.000+00:00,busbar,,L2 Active Power,kW,21.23
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T02:30:00.000+00:00,busbar,,L1 Active Power,kW,13.87
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T02:30:00.000+00:00,busbar,,N Current (RMS),A,57.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,126.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,95.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,63.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T02:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.95
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T02:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T02:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.62
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T02:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.59
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T02:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T02:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.82
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T02:20:00.000+00:00,feeder,5.0,N Current (RMS),A,14.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T02:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,20.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T02:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,11.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T02:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,18.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T02:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.35
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T02:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.93
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T02:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T02:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.48
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T02:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T02:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.59
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T02:20:00.000+00:00,feeder,4.0,N Current (RMS),A,19.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T02:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,48.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T02:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T02:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T02:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T02:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.37
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T02:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.49
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T02:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T02:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.33
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T02:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T02:20:00.000+00:00,feeder,3.0,N Current (RMS),A,39.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T02:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,53.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T02:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,65.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T02:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T02:20:00.000+00:00,transformer,,Temperature,C,17.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.58
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.95
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.33
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T02:20:00.000+00:00,busbar,,L3 Active Power,kW,28.41
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T02:20:00.000+00:00,busbar,,L2 Active Power,kW,25.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T02:20:00.000+00:00,busbar,,L1 Active Power,kW,13.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T02:20:00.000+00:00,busbar,,N Current (RMS),A,61.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,121.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,112.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,62.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T02:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T02:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T02:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.73
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T02:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.37
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T02:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.31
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T02:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.51
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T02:10:00.000+00:00,feeder,5.0,N Current (RMS),A,14.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T02:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,20.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T02:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,11.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T02:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,17.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T02:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.45
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T02:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.87
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T02:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.27
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T02:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.53
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T02:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.93
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T02:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.93
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T02:10:00.000+00:00,feeder,4.0,N Current (RMS),A,18.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T02:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,48.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T02:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T02:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,25.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T02:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.23
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T02:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.23
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T02:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.55
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T02:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T02:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T02:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T02:10:00.000+00:00,feeder,3.0,N Current (RMS),A,41.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T02:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,56.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T02:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,68.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T02:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T02:10:00.000+00:00,transformer,,Temperature,C,17.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.35
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.83
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.31
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.55
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T02:10:00.000+00:00,busbar,,L3 Active Power,kW,29.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T02:10:00.000+00:00,busbar,,L2 Active Power,kW,26.49
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T02:10:00.000+00:00,busbar,,L1 Active Power,kW,13.55
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T02:10:00.000+00:00,busbar,,N Current (RMS),A,62.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,124.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,114.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,63.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T02:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T02:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T02:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.93
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T02:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.81
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T02:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T02:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T02:00:00.000+00:00,feeder,5.0,N Current (RMS),A,17.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T02:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,25.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T02:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,12.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T02:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,17.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T02:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.45
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T02:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.75
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T02:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.29
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T02:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.73
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T02:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.84
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T02:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.73
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T02:00:00.000+00:00,feeder,4.0,N Current (RMS),A,19.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T02:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,49.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T02:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T02:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,24.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T02:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T02:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.41
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T02:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T02:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.82
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T02:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.92
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T02:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T02:00:00.000+00:00,feeder,3.0,N Current (RMS),A,38.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T02:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,58.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T02:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,63.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T02:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T02:00:00.000+00:00,transformer,,Temperature,C,17.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.31
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.58
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.79
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.43
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T02:00:00.000+00:00,busbar,,L3 Active Power,kW,31.37
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T02:00:00.000+00:00,busbar,,L2 Active Power,kW,25.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T02:00:00.000+00:00,busbar,,L1 Active Power,kW,13.51
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T02:00:00.000+00:00,busbar,,N Current (RMS),A,65.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,133.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,109.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,63.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T01:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T01:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.92
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T01:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T01:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.48
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T01:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.72
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T01:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.48
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T01:50:00.000+00:00,feeder,5.0,N Current (RMS),A,16.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T01:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,24.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T01:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,12.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T01:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,18.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T01:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.39
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T01:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.74
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T01:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.29
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T01:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.89
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T01:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.87
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T01:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T01:50:00.000+00:00,feeder,4.0,N Current (RMS),A,19.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T01:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,50.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T01:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T01:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,26.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T01:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T01:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.55
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T01:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.43
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T01:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.23
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T01:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T01:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T01:50:00.000+00:00,feeder,3.0,N Current (RMS),A,42.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T01:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,64.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T01:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,68.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T01:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T01:50:00.000+00:00,transformer,,Temperature,C,17.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.93
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.68
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.83
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.61
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T01:50:00.000+00:00,busbar,,L3 Active Power,kW,32.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T01:50:00.000+00:00,busbar,,L2 Active Power,kW,26.66
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T01:50:00.000+00:00,busbar,,L1 Active Power,kW,13.62
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T01:50:00.000+00:00,busbar,,N Current (RMS),A,70.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,137.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,115.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,63.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T01:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T01:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.35
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T01:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T01:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.72
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-17T01:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.71
