Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.83
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.87
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.58
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.37
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.79
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T22:20:00.000+00:00,busbar,,L3 Active Power,kW,29.71
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T22:20:00.000+00:00,busbar,,L2 Active Power,kW,28.95
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T22:20:00.000+00:00,busbar,,L1 Active Power,kW,23.36
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T22:20:00.000+00:00,busbar,,N Current (RMS),A,59.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,127.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,126.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,100.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T22:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.62
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T22:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T22:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T22:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T22:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.77
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T22:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.55
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T22:10:00.000+00:00,feeder,5.0,N Current (RMS),A,28.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T22:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,35.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T22:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,17.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T22:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,49.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T22:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.66
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T22:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.55
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T22:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.56
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T22:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.62
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T22:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.66
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T22:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.41
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T22:10:00.000+00:00,feeder,4.0,N Current (RMS),A,32.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T22:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,41.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T22:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,62.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T22:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,28.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T22:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T22:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T22:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T22:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.45
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T22:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T22:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T22:10:00.000+00:00,feeder,3.0,N Current (RMS),A,26.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T22:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,57.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T22:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,57.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T22:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,39.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T22:10:00.000+00:00,transformer,,Temperature,C,18.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.74
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.86
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.48
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.62
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T22:10:00.000+00:00,busbar,,L3 Active Power,kW,31.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T22:10:00.000+00:00,busbar,,L2 Active Power,kW,31.59
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T22:10:00.000+00:00,busbar,,L1 Active Power,kW,26.93
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T22:10:00.000+00:00,busbar,,N Current (RMS),A,60.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,133.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,136.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,115.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T22:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.84
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T22:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.56
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T22:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.83
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T22:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.75
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T22:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.48
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T22:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T22:00:00.000+00:00,feeder,5.0,N Current (RMS),A,28.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T22:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,34.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T22:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,17.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T22:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,47.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T22:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.81
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T22:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.29
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T22:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T22:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T22:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T22:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T22:00:00.000+00:00,feeder,4.0,N Current (RMS),A,34.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T22:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,48.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T22:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,61.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T22:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T22:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.77
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T22:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T22:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T22:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T22:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.71
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T22:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T22:00:00.000+00:00,feeder,3.0,N Current (RMS),A,29.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T22:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,59.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T22:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,59.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T22:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T22:00:00.000+00:00,transformer,,Temperature,C,18.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.31
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.44
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.41
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.55
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.77
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T22:00:00.000+00:00,busbar,,L3 Active Power,kW,32.91
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T22:00:00.000+00:00,busbar,,L2 Active Power,kW,31.46
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T22:00:00.000+00:00,busbar,,L1 Active Power,kW,24.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T22:00:00.000+00:00,busbar,,N Current (RMS),A,66.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,141.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,136.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,106.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T21:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.62
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T21:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.78
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T21:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.84
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T21:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.81
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T21:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.65
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T21:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.41
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T21:50:00.000+00:00,feeder,5.0,N Current (RMS),A,27.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T21:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,34.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T21:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,17.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T21:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,44.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T21:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.86
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T21:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T21:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.57
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T21:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T21:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.39
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T21:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T21:50:00.000+00:00,feeder,4.0,N Current (RMS),A,36.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T21:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,37.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T21:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,62.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T21:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,24.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T21:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.74
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T21:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T21:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.74
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T21:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T21:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T21:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.62
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T21:50:00.000+00:00,feeder,3.0,N Current (RMS),A,30.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T21:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,63.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T21:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,57.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T21:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T21:50:00.000+00:00,transformer,,Temperature,C,18.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.72
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.65
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.41
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.23
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T21:50:00.000+00:00,busbar,,L3 Active Power,kW,31.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T21:50:00.000+00:00,busbar,,L2 Active Power,kW,31.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T21:50:00.000+00:00,busbar,,L1 Active Power,kW,24.63
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T21:50:00.000+00:00,busbar,,N Current (RMS),A,64.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,133.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,135.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,107.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T21:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T21:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.57
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T21:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.45
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T21:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.77
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T21:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T21:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T21:40:00.000+00:00,feeder,5.0,N Current (RMS),A,28.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T21:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,41.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T21:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,19.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T21:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,42.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T21:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T21:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.59
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T21:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T21:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.69
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T21:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.94
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T21:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.29
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T21:40:00.000+00:00,feeder,4.0,N Current (RMS),A,24.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T21:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,38.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T21:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,48.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T21:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,27.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T21:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.55
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T21:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T21:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T21:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.58
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T21:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.39
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T21:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T21:40:00.000+00:00,feeder,3.0,N Current (RMS),A,31.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T21:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,64.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T21:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,55.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T21:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T21:40:00.000+00:00,transformer,,Temperature,C,18.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.59
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.55
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.76
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T21:40:00.000+00:00,busbar,,L3 Active Power,kW,34.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T21:40:00.000+00:00,busbar,,L2 Active Power,kW,27.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T21:40:00.000+00:00,busbar,,L1 Active Power,kW,24.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T21:40:00.000+00:00,busbar,,N Current (RMS),A,64.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,143.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,120.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,104.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T21:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T21:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T21:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.57
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T21:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.44
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T21:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.75
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T21:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.94
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T21:30:00.000+00:00,feeder,5.0,N Current (RMS),A,32.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T21:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,51.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T21:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,17.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T21:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,34.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T21:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.45
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T21:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.45
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T21:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T21:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.23
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T21:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.56
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T21:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.37
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T21:30:00.000+00:00,feeder,4.0,N Current (RMS),A,27.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T21:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,39.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T21:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,51.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T21:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,27.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T21:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.61
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T21:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T21:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.67
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T21:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.64
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T21:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.79
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T21:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.46
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T21:30:00.000+00:00,feeder,3.0,N Current (RMS),A,34.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T21:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,72.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T21:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,56.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T21:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T21:30:00.000+00:00,transformer,,Temperature,C,18.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.76
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T21:30:00.000+00:00,busbar,,L3 Active Power,kW,39.31
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T21:30:00.000+00:00,busbar,,L2 Active Power,kW,28.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T21:30:00.000+00:00,busbar,,L1 Active Power,kW,22.78
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T21:30:00.000+00:00,busbar,,N Current (RMS),A,73.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,163.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,123.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,98.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T21:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.94
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T21:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.56
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T21:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.78
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T21:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T21:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.57
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T21:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.56
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T21:20:00.000+00:00,feeder,5.0,N Current (RMS),A,28.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T21:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,42.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T21:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,16.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T21:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,33.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T21:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T21:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.54
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T21:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T21:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.61
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T21:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.53
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T21:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.74
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T21:20:00.000+00:00,feeder,4.0,N Current (RMS),A,20.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T21:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,41.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T21:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,43.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T21:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,29.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T21:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.64
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T21:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T21:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.71
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T21:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.69
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T21:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.57
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T21:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T21:20:00.000+00:00,feeder,3.0,N Current (RMS),A,26.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T21:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,61.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T21:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,55.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T21:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,44.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T21:20:00.000+00:00,transformer,,Temperature,C,18.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.84
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.78
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.62
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T21:20:00.000+00:00,busbar,,L3 Active Power,kW,34.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T21:20:00.000+00:00,busbar,,L2 Active Power,kW,25.66
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T21:20:00.000+00:00,busbar,,L1 Active Power,kW,24.64
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T21:20:00.000+00:00,busbar,,N Current (RMS),A,64.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,144.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,114.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,106.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T21:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.32
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T21:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T21:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.72
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T21:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T21:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T21:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.85
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T21:10:00.000+00:00,feeder,5.0,N Current (RMS),A,28.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T21:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,47.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T21:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,18.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T21:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,34.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T21:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.51
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T21:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.43
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T21:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T21:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T21:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.62
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T21:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T21:10:00.000+00:00,feeder,4.0,N Current (RMS),A,31.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T21:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,54.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T21:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,60.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T21:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,29.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T21:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.74
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T21:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T21:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.83
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T21:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T21:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,18.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T21:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.45
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T21:10:00.000+00:00,feeder,3.0,N Current (RMS),A,40.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T21:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,74.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T21:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,77.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T21:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T21:10:00.000+00:00,transformer,,Temperature,C,18.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.41
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.57
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.67
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T21:10:00.000+00:00,busbar,,L3 Active Power,kW,42.23
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T21:10:00.000+00:00,busbar,,L2 Active Power,kW,35.89
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T21:10:00.000+00:00,busbar,,L1 Active Power,kW,23.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T21:10:00.000+00:00,busbar,,N Current (RMS),A,83.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,175.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,155.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,101.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T21:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T21:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T21:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.56
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T21:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.84
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T21:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T21:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.42
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T21:00:00.000+00:00,feeder,5.0,N Current (RMS),A,23.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T21:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,37.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T21:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,23.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T21:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,36.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T21:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.59
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T21:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T21:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T21:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.82
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T21:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T21:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.59
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T21:00:00.000+00:00,feeder,4.0,N Current (RMS),A,32.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T21:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,50.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T21:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,63.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T21:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,28.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T21:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T21:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T21:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.69
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T21:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T21:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.31
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T21:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.64
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T21:00:00.000+00:00,feeder,3.0,N Current (RMS),A,32.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T21:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,71.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T21:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,70.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T21:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,46.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T21:00:00.000+00:00,transformer,,Temperature,C,18.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.89
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.83
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.35
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.39
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.45
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T21:00:00.000+00:00,busbar,,L3 Active Power,kW,37.66
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T21:00:00.000+00:00,busbar,,L2 Active Power,kW,36.52
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T21:00:00.000+00:00,busbar,,L1 Active Power,kW,25.66
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T21:00:00.000+00:00,busbar,,N Current (RMS),A,72.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,158.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,155.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,110.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T20:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.27
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T20:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T20:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T20:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T20:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T20:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.62
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T20:50:00.000+00:00,feeder,5.0,N Current (RMS),A,22.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T20:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,42.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T20:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,27.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T20:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,33.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T20:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.71
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T20:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T20:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T20:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T20:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T20:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T20:50:00.000+00:00,feeder,4.0,N Current (RMS),A,24.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T20:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,39.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T20:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,46.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T20:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,26.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T20:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.45
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T20:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T20:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.95
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T20:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.44
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T20:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T20:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T20:50:00.000+00:00,feeder,3.0,N Current (RMS),A,33.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T20:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,68.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T20:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,68.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T20:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,42.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T20:50:00.000+00:00,transformer,,Temperature,C,18.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.64
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.64
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.43
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.85
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.41
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T20:50:00.000+00:00,busbar,,L3 Active Power,kW,35.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T20:50:00.000+00:00,busbar,,L2 Active Power,kW,32.39
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T20:50:00.000+00:00,busbar,,L1 Active Power,kW,22.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T20:50:00.000+00:00,busbar,,N Current (RMS),A,70.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,149.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,140.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,100.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T20:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.42
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T20:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.27
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T20:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.62
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T20:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.23
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T20:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.29
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T20:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.37
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T20:40:00.000+00:00,feeder,5.0,N Current (RMS),A,27.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T20:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,47.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T20:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,23.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T20:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,37.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T20:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.35
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T20:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T20:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.31
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T20:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.82
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T20:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.45
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T20:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.59
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T20:40:00.000+00:00,feeder,4.0,N Current (RMS),A,24.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T20:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,50.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T20:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,43.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T20:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,24.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T20:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.61
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T20:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T20:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.75
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T20:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.89
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T20:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T20:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T20:40:00.000+00:00,feeder,3.0,N Current (RMS),A,32.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T20:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,55.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T20:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,69.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T20:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,46.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T20:40:00.000+00:00,transformer,,Temperature,C,19.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.47
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.82
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.69
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T20:40:00.000+00:00,busbar,,L3 Active Power,kW,35.94
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T20:40:00.000+00:00,busbar,,L2 Active Power,kW,30.81
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T20:40:00.000+00:00,busbar,,L1 Active Power,kW,24.46
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T20:40:00.000+00:00,busbar,,N Current (RMS),A,70.5
