Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T18:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.27
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T18:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T18:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.48
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T18:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.95
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T18:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T18:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T18:50:00.000+00:00,feeder,4.0,N Current (RMS),A,35.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T18:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,54.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T18:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,65.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T18:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,24.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T18:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.27
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T18:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T18:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T18:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,21.67
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T18:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,21.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T18:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.31
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T18:50:00.000+00:00,feeder,3.0,N Current (RMS),A,37.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T18:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,90.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T18:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,89.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T18:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,61.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T18:50:00.000+00:00,transformer,,Temperature,C,19.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.23
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.87
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T18:50:00.000+00:00,busbar,,L3 Active Power,kW,46.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T18:50:00.000+00:00,busbar,,L2 Active Power,kW,45.85
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T18:50:00.000+00:00,busbar,,L1 Active Power,kW,30.87
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T18:50:00.000+00:00,busbar,,N Current (RMS),A,81.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,192.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,193.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,132.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T18:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T18:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T18:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.56
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T18:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.27
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T18:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.29
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T18:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.89
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T18:40:00.000+00:00,feeder,5.0,N Current (RMS),A,26.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T18:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,51.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T18:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,31.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T18:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,50.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T18:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.57
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T18:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.86
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T18:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T18:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.37
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T18:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,16.74
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T18:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T18:40:00.000+00:00,feeder,4.0,N Current (RMS),A,37.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T18:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,53.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T18:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,71.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T18:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,30.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T18:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T18:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.56
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T18:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.32
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T18:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,20.95
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T18:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,26.46
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T18:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.57
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T18:40:00.000+00:00,feeder,3.0,N Current (RMS),A,53.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T18:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,88.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T18:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,110.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T18:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,55.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T18:40:00.000+00:00,transformer,,Temperature,C,19.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.64
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.75
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.49
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T18:40:00.000+00:00,busbar,,L3 Active Power,kW,45.59
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T18:40:00.000+00:00,busbar,,L2 Active Power,kW,50.49
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T18:40:00.000+00:00,busbar,,L1 Active Power,kW,31.47
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T18:40:00.000+00:00,busbar,,N Current (RMS),A,91.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,190.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,212.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,135.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T18:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.67
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T18:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.42
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T18:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.45
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T18:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,14.35
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T18:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.64
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T18:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T18:30:00.000+00:00,feeder,5.0,N Current (RMS),A,31.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T18:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,59.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T18:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,29.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T18:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,48.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T18:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.44
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T18:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T18:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T18:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T18:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.89
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T18:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.49
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T18:30:00.000+00:00,feeder,4.0,N Current (RMS),A,35.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T18:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,59.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T18:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,60.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T18:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,24.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T18:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.56
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T18:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T18:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T18:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.71
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T18:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,26.76
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T18:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T18:30:00.000+00:00,feeder,3.0,N Current (RMS),A,48.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T18:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,74.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T18:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,112.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T18:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,60.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T18:30:00.000+00:00,transformer,,Temperature,C,19.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.39
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.84
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.68
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.51
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T18:30:00.000+00:00,busbar,,L3 Active Power,kW,46.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T18:30:00.000+00:00,busbar,,L2 Active Power,kW,47.29
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T18:30:00.000+00:00,busbar,,L1 Active Power,kW,30.92
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T18:30:00.000+00:00,busbar,,N Current (RMS),A,84.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,192.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,199.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,132.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T18:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.66
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T18:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.51
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T18:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T18:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,15.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T18:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.53
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T18:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T18:20:00.000+00:00,feeder,5.0,N Current (RMS),A,36.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T18:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,63.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T18:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,20.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T18:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,43.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T18:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.62
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T18:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.76
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T18:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.32
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T18:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.65
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T18:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T18:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.44
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T18:20:00.000+00:00,feeder,4.0,N Current (RMS),A,32.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T18:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,54.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T18:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,67.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T18:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,36.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T18:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T18:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T18:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T18:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,19.52
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T18:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,25.27
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T18:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T18:20:00.000+00:00,feeder,3.0,N Current (RMS),A,46.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T18:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,81.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T18:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,107.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T18:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,56.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T18:20:00.000+00:00,transformer,,Temperature,C,19.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.66
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.66
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.45
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.48
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.57
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T18:20:00.000+00:00,busbar,,L3 Active Power,kW,47.33
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T18:20:00.000+00:00,busbar,,L2 Active Power,kW,45.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T18:20:00.000+00:00,busbar,,L1 Active Power,kW,31.55
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T18:20:00.000+00:00,busbar,,N Current (RMS),A,83.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,197.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,193.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,134.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T18:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T18:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.44
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T18:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T18:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,14.73
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T18:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.37
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T18:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.43
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T18:10:00.000+00:00,feeder,5.0,N Current (RMS),A,31.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T18:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,61.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T18:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,24.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T18:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,48.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T18:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.66
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T18:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.59
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T18:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.41
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T18:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T18:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,17.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T18:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T18:10:00.000+00:00,feeder,4.0,N Current (RMS),A,33.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T18:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,56.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T18:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,72.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T18:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,37.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T18:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.27
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T18:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.89
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T18:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T18:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.57
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T18:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,33.37
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T18:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.56
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T18:10:00.000+00:00,feeder,3.0,N Current (RMS),A,65.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T18:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,77.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T18:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,138.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T18:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,58.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T18:10:00.000+00:00,transformer,,Temperature,C,19.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.27
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.46
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.98
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.92
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T18:10:00.000+00:00,busbar,,L3 Active Power,kW,46.71
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T18:10:00.000+00:00,busbar,,L2 Active Power,kW,55.76
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T18:10:00.000+00:00,busbar,,L1 Active Power,kW,33.78
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T18:10:00.000+00:00,busbar,,N Current (RMS),A,94.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,195.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,233.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,143.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T18:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T18:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.44
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T18:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.89
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T18:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,16.95
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T18:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T18:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T18:00:00.000+00:00,feeder,5.0,N Current (RMS),A,39.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T18:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,70.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T18:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,22.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T18:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,50.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T18:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T18:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.47
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T18:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.65
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T18:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.46
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T18:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,16.66
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T18:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T18:00:00.000+00:00,feeder,4.0,N Current (RMS),A,35.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T18:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,52.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T18:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,71.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T18:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,32.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T18:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.64
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T18:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T18:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.23
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T18:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.81
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T18:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,25.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T18:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.82
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T18:00:00.000+00:00,feeder,3.0,N Current (RMS),A,48.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T18:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,67.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T18:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,107.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T18:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,59.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T18:00:00.000+00:00,transformer,,Temperature,C,19.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.58
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.77
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T18:00:00.000+00:00,busbar,,L3 Active Power,kW,45.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T18:00:00.000+00:00,busbar,,L2 Active Power,kW,47.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T18:00:00.000+00:00,busbar,,L1 Active Power,kW,32.45
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T18:00:00.000+00:00,busbar,,N Current (RMS),A,82.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,189.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,199.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,138.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T17:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.78
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T17:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T17:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.71
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T17:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,13.59
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T17:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T17:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.48
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T17:50:00.000+00:00,feeder,5.0,N Current (RMS),A,33.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T17:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,56.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T17:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,22.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T17:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,57.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T17:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.42
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T17:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.47
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T17:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.65
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T17:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.68
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T17:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,16.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T17:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T17:50:00.000+00:00,feeder,4.0,N Current (RMS),A,38.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T17:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,43.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T17:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,68.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T17:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T17:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T17:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T17:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T17:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.79
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T17:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,19.36
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T17:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T17:50:00.000+00:00,feeder,3.0,N Current (RMS),A,33.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T17:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,71.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T17:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,82.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T17:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,57.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T17:50:00.000+00:00,transformer,,Temperature,C,19.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.63
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.45
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.32
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T17:50:00.000+00:00,busbar,,L3 Active Power,kW,40.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T17:50:00.000+00:00,busbar,,L2 Active Power,kW,40.42
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T17:50:00.000+00:00,busbar,,L1 Active Power,kW,32.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T17:50:00.000+00:00,busbar,,N Current (RMS),A,69.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,169.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,172.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,136.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T17:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.68
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T17:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.45
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T17:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.94
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T17:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,14.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T17:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T17:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,15.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T17:40:00.000+00:00,feeder,5.0,N Current (RMS),A,38.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T17:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,59.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T17:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,23.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T17:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,65.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T17:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.64
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T17:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.53
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T17:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.57
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T17:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.41
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T17:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,20.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T17:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.37
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T17:40:00.000+00:00,feeder,4.0,N Current (RMS),A,49.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T17:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,57.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T17:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,85.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T17:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,24.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T17:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T17:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.69
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T17:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T17:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T17:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,18.93
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T17:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.72
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T17:40:00.000+00:00,feeder,3.0,N Current (RMS),A,35.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T17:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,64.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T17:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,81.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T17:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,59.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T17:40:00.000+00:00,transformer,,Temperature,C,19.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.54
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.72
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.67
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.65
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T17:40:00.000+00:00,busbar,,L3 Active Power,kW,42.59
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T17:40:00.000+00:00,busbar,,L2 Active Power,kW,44.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T17:40:00.000+00:00,busbar,,L1 Active Power,kW,34.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T17:40:00.000+00:00,busbar,,N Current (RMS),A,74.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,179.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,188.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,147.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T17:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.92
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T17:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.44
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T17:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.94
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T17:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.35
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T17:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.68
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T17:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.76
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T17:30:00.000+00:00,feeder,5.0,N Current (RMS),A,28.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T17:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,48.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T17:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,21.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T17:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,50.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T17:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T17:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.43
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T17:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.41
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T17:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T17:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,24.41
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T17:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T17:30:00.000+00:00,feeder,4.0,N Current (RMS),A,58.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T17:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,52.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T17:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,102.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T17:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,27.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T17:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T17:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T17:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.76
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T17:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T17:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,25.41
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T17:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.43
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T17:30:00.000+00:00,feeder,3.0,N Current (RMS),A,46.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T17:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,70.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T17:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,106.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T17:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,54.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T17:30:00.000+00:00,transformer,,Temperature,C,19.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.42
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.76
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.32
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T17:30:00.000+00:00,busbar,,L3 Active Power,kW,40.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T17:30:00.000+00:00,busbar,,L2 Active Power,kW,54.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T17:30:00.000+00:00,busbar,,L1 Active Power,kW,30.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T17:30:00.000+00:00,busbar,,N Current (RMS),A,94.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,168.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,228.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,129.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T17:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T17:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.29
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T17:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T17:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T17:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T17:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.73
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T17:20:00.000+00:00,feeder,5.0,N Current (RMS),A,22.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T17:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,47.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T17:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,32.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T17:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,41.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T17:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T17:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.42
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T17:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.33
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T17:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.49
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T17:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,18.66
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T17:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.69
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T17:20:00.000+00:00,feeder,4.0,N Current (RMS),A,44.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T17:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,52.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T17:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,78.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T17:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,21.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T17:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T17:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T17:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.33
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T17:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,19.98
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T17:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,18.57
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T17:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.69
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T17:20:00.000+00:00,feeder,3.0,N Current (RMS),A,34.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T17:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,83.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T17:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,80.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T17:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,58.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T17:20:00.000+00:00,transformer,,Temperature,C,19.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.48
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.44
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.75
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T17:20:00.000+00:00,busbar,,L3 Active Power,kW,43.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T17:20:00.000+00:00,busbar,,L2 Active Power,kW,44.48
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T17:20:00.000+00:00,busbar,,L1 Active Power,kW,28.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T17:20:00.000+00:00,busbar,,N Current (RMS),A,81.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,181.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,188.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,119.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T17:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T17:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T17:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.67
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T17:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T17:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.36
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T17:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.55
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T17:10:00.000+00:00,feeder,5.0,N Current (RMS),A,21.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T17:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,44.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T17:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,36.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T17:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,49.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T17:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T17:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.29
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T17:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T17:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T17:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,18.35
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T17:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T17:10:00.000+00:00,feeder,4.0,N Current (RMS),A,42.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T17:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,44.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T17:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,77.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T17:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,28.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T17:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T17:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.74
