Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.52
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.67
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.45
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T15:30:00.000+00:00,busbar,,L3 Active Power,kW,44.32
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T15:30:00.000+00:00,busbar,,L2 Active Power,kW,26.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T15:30:00.000+00:00,busbar,,L1 Active Power,kW,24.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T15:30:00.000+00:00,busbar,,N Current (RMS),A,82.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,183.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,116.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,104.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T15:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T15:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.49
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T15:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T15:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.45
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T15:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.98
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T15:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T15:20:00.000+00:00,feeder,5.0,N Current (RMS),A,29.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T15:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,47.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T15:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,14.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T15:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,38.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T15:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.83
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T15:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.67
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T15:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.84
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T15:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.78
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T15:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.52
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T15:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.62
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T15:20:00.000+00:00,feeder,4.0,N Current (RMS),A,33.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T15:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,66.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T15:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,46.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T15:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,24.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T15:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.39
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T15:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T15:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T15:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T15:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T15:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.84
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T15:20:00.000+00:00,feeder,3.0,N Current (RMS),A,28.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T15:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,40.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T15:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,67.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T15:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,47.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T15:20:00.000+00:00,transformer,,Temperature,C,20.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.43
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.68
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.58
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T15:20:00.000+00:00,busbar,,L3 Active Power,kW,35.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T15:20:00.000+00:00,busbar,,L2 Active Power,kW,29.46
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T15:20:00.000+00:00,busbar,,L1 Active Power,kW,25.58
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T15:20:00.000+00:00,busbar,,N Current (RMS),A,59.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,149.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,126.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,109.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T15:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T15:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T15:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T15:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T15:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T15:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T15:10:00.000+00:00,feeder,5.0,N Current (RMS),A,23.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T15:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,35.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T15:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,15.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T15:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,40.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T15:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T15:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.42
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T15:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T15:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,18.43
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T15:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.71
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T15:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.75
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T15:10:00.000+00:00,feeder,4.0,N Current (RMS),A,42.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T15:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,76.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T15:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,57.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T15:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,21.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T15:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T15:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T15:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.93
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T15:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.94
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T15:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.93
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T15:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T15:10:00.000+00:00,feeder,3.0,N Current (RMS),A,27.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T15:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,42.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T15:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,63.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T15:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T15:10:00.000+00:00,transformer,,Temperature,C,21.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.71
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.71
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.76
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.83
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T15:10:00.000+00:00,busbar,,L3 Active Power,kW,36.63
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T15:10:00.000+00:00,busbar,,L2 Active Power,kW,32.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T15:10:00.000+00:00,busbar,,L1 Active Power,kW,22.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T15:10:00.000+00:00,busbar,,N Current (RMS),A,67.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,152.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,136.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,96.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T15:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T15:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T15:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T15:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.81
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T15:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T15:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.47
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T15:00:00.000+00:00,feeder,5.0,N Current (RMS),A,26.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T15:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,38.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T15:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,15.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T15:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,41.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T15:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.71
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T15:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.85
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T15:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.33
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T15:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.57
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T15:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.46
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T15:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T15:00:00.000+00:00,feeder,4.0,N Current (RMS),A,25.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T15:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,56.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T15:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,49.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T15:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,39.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T15:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.23
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T15:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.36
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T15:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.29
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T15:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.43
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T15:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.76
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T15:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.78
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T15:00:00.000+00:00,feeder,3.0,N Current (RMS),A,27.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T15:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,48.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T15:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,59.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T15:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T15:00:00.000+00:00,transformer,,Temperature,C,21.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.76
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.47
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.84
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.35
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.65
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T15:00:00.000+00:00,busbar,,L3 Active Power,kW,33.82
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T15:00:00.000+00:00,busbar,,L2 Active Power,kW,28.47
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T15:00:00.000+00:00,busbar,,L1 Active Power,kW,24.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T15:00:00.000+00:00,busbar,,N Current (RMS),A,59.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,141.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,123.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,109.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T14:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T14:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T14:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.75
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T14:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.66
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T14:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T14:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.57
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T14:50:00.000+00:00,feeder,5.0,N Current (RMS),A,31.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T14:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,45.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T14:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,14.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T14:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,45.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T14:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T14:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T14:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T14:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T14:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T14:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.32
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T14:50:00.000+00:00,feeder,4.0,N Current (RMS),A,18.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T14:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,47.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T14:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,48.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T14:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,47.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T14:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T14:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T14:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.36
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T14:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T14:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T14:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T14:50:00.000+00:00,feeder,3.0,N Current (RMS),A,36.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T14:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,42.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T14:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,73.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T14:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T14:50:00.000+00:00,transformer,,Temperature,C,21.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.65
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.56
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T14:50:00.000+00:00,busbar,,L3 Active Power,kW,31.68
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T14:50:00.000+00:00,busbar,,L2 Active Power,kW,31.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T14:50:00.000+00:00,busbar,,L1 Active Power,kW,28.39
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T14:50:00.000+00:00,busbar,,N Current (RMS),A,55.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,133.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,135.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,121.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T14:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T14:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T14:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.68
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T14:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.45
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T14:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T14:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T14:40:00.000+00:00,feeder,5.0,N Current (RMS),A,23.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T14:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,40.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T14:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,15.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T14:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,30.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T14:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T14:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T14:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.46
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T14:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.33
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T14:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.68
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T14:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.69
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T14:40:00.000+00:00,feeder,4.0,N Current (RMS),A,26.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T14:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,68.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T14:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,55.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T14:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,42.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T14:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.84
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T14:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T14:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T14:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.64
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T14:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,21.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T14:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T14:40:00.000+00:00,feeder,3.0,N Current (RMS),A,44.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T14:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T14:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,87.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T14:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,68.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T14:40:00.000+00:00,transformer,,Temperature,C,21.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.32
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.32
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.81
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T14:40:00.000+00:00,busbar,,L3 Active Power,kW,32.42
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T14:40:00.000+00:00,busbar,,L2 Active Power,kW,37.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T14:40:00.000+00:00,busbar,,L1 Active Power,kW,32.89
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T14:40:00.000+00:00,busbar,,N Current (RMS),A,53.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,136.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,156.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,138.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T14:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T14:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.33
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T14:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.64
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T14:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T14:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T14:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T14:30:00.000+00:00,feeder,5.0,N Current (RMS),A,23.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T14:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,39.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T14:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,14.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T14:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,26.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T14:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T14:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T14:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.46
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T14:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T14:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.94
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T14:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.33
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T14:30:00.000+00:00,feeder,4.0,N Current (RMS),A,30.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T14:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,59.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T14:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T14:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,20.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T14:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.59
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T14:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T14:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.91
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T14:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T14:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T14:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T14:30:00.000+00:00,feeder,3.0,N Current (RMS),A,29.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T14:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,42.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T14:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,67.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T14:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,55.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T14:30:00.000+00:00,transformer,,Temperature,C,21.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.48
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.53
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.63
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T14:30:00.000+00:00,busbar,,L3 Active Power,kW,33.44
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T14:30:00.000+00:00,busbar,,L2 Active Power,kW,25.75
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T14:30:00.000+00:00,busbar,,L1 Active Power,kW,22.54
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T14:30:00.000+00:00,busbar,,N Current (RMS),A,58.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,139.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,113.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,99.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T14:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.62
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T14:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T14:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.91
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T14:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.33
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T14:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.98
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T14:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.94
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T14:20:00.000+00:00,feeder,5.0,N Current (RMS),A,26.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T14:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,40.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T14:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,14.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T14:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,23.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T14:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T14:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.71
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T14:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.58
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T14:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.33
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T14:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T14:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.91
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T14:20:00.000+00:00,feeder,4.0,N Current (RMS),A,27.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T14:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,40.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T14:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,56.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T14:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,27.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T14:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T14:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.64
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T14:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.93
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T14:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T14:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T14:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.31
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T14:20:00.000+00:00,feeder,3.0,N Current (RMS),A,21.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T14:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,43.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T14:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,41.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T14:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,42.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T14:20:00.000+00:00,transformer,,Temperature,C,21.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.36
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.94
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.82
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.85
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.42
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T14:20:00.000+00:00,busbar,,L3 Active Power,kW,28.77
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T14:20:00.000+00:00,busbar,,L2 Active Power,kW,24.98
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T14:20:00.000+00:00,busbar,,L1 Active Power,kW,20.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T14:20:00.000+00:00,busbar,,N Current (RMS),A,55.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,122.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,110.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,90.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T14:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.57
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T14:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.32
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T14:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.89
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T14:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,16.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T14:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.32
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T14:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T14:10:00.000+00:00,feeder,5.0,N Current (RMS),A,44.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T14:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,68.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T14:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,15.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T14:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,25.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T14:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.98
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T14:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.36
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T14:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.43
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T14:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T14:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,18.83
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T14:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.46
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T14:10:00.000+00:00,feeder,4.0,N Current (RMS),A,44.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T14:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,40.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T14:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,79.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T14:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,24.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T14:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T14:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.43
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T14:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.82
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T14:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.82
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T14:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.58
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T14:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.72
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T14:10:00.000+00:00,feeder,3.0,N Current (RMS),A,22.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T14:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,42.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T14:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,54.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T14:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,47.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T14:10:00.000+00:00,transformer,,Temperature,C,21.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.72
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.85
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.54
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.62
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T14:10:00.000+00:00,busbar,,L3 Active Power,kW,35.46
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T14:10:00.000+00:00,busbar,,L2 Active Power,kW,34.73
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T14:10:00.000+00:00,busbar,,L1 Active Power,kW,21.68
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T14:10:00.000+00:00,busbar,,N Current (RMS),A,66.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,149.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,147.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,96.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T14:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T14:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T14:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.79
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T14:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,13.78
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T14:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T14:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.69
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T14:00:00.000+00:00,feeder,5.0,N Current (RMS),A,38.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T14:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,59.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T14:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,14.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T14:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,26.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T14:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T14:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T14:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.31
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T14:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T14:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.75
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T14:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T14:00:00.000+00:00,feeder,4.0,N Current (RMS),A,27.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T14:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,53.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T14:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,51.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T14:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,27.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T14:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T14:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T14:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.39
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T14:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.23
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T14:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.42
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T14:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T14:00:00.000+00:00,feeder,3.0,N Current (RMS),A,30.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T14:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T14:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,39.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T14:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,55.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T14:00:00.000+00:00,transformer,,Temperature,C,21.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.37
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.49
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T14:00:00.000+00:00,busbar,,L3 Active Power,kW,33.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T14:00:00.000+00:00,busbar,,L2 Active Power,kW,23.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T14:00:00.000+00:00,busbar,,L1 Active Power,kW,24.89
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T14:00:00.000+00:00,busbar,,N Current (RMS),A,61.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,142.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,104.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,108.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T13:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T13:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T13:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.61
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T13:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T13:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.86
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T13:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T13:50:00.000+00:00,feeder,5.0,N Current (RMS),A,19.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T13:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,27.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T13:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,13.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T13:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,24.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T13:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T13:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.62
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T13:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T13:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T13:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T13:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T13:50:00.000+00:00,feeder,4.0,N Current (RMS),A,26.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T13:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,37.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T13:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,52.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T13:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,28.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T13:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T13:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T13:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.32
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T13:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T13:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T13:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T13:50:00.000+00:00,feeder,3.0,N Current (RMS),A,26.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T13:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,48.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T13:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,45.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T13:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,54.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T13:50:00.000+00:00,transformer,,Temperature,C,21.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.98
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.52
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.32
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T13:50:00.000+00:00,busbar,,L3 Active Power,kW,25.65
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T13:50:00.000+00:00,busbar,,L2 Active Power,kW,24.98
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T13:50:00.000+00:00,busbar,,L1 Active Power,kW,23.74
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T13:50:00.000+00:00,busbar,,N Current (RMS),A,49.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,109.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,109.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,103.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T13:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.64
