Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T13:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T13:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T13:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T13:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.82
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T13:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T13:40:00.000+00:00,feeder,5.0,N Current (RMS),A,18.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T13:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,28.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T13:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,13.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T13:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,22.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T13:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T13:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T13:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.33
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T13:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.58
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T13:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.69
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T13:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.98
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T13:40:00.000+00:00,feeder,4.0,N Current (RMS),A,31.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T13:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,53.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T13:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,55.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T13:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T13:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T13:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.63
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T13:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.56
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T13:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T13:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.55
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T13:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.64
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T13:40:00.000+00:00,feeder,3.0,N Current (RMS),A,21.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T13:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,43.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T13:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,40.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T13:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,39.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T13:40:00.000+00:00,transformer,,Temperature,C,22.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.79
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.74
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.53
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.69
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T13:40:00.000+00:00,busbar,,L3 Active Power,kW,28.48
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T13:40:00.000+00:00,busbar,,L2 Active Power,kW,24.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T13:40:00.000+00:00,busbar,,L1 Active Power,kW,18.52
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T13:40:00.000+00:00,busbar,,N Current (RMS),A,54.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,122.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,107.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,82.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T13:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.42
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T13:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T13:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.93
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T13:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,25.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T13:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T13:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.83
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T13:30:00.000+00:00,feeder,5.0,N Current (RMS),A,70.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T13:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,105.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T13:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,19.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T13:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,26.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T13:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.68
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T13:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.41
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T13:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T13:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,18.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T13:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.44
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T13:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.61
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T13:30:00.000+00:00,feeder,4.0,N Current (RMS),A,46.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T13:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,82.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T13:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,53.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T13:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,25.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T13:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T13:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.53
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T13:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T13:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.44
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T13:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.54
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T13:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.67
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T13:30:00.000+00:00,feeder,3.0,N Current (RMS),A,25.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T13:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T13:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,58.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T13:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T13:30:00.000+00:00,transformer,,Temperature,C,22.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.47
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.27
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.45
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T13:30:00.000+00:00,busbar,,L3 Active Power,kW,52.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T13:30:00.000+00:00,busbar,,L2 Active Power,kW,30.23
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T13:30:00.000+00:00,busbar,,L1 Active Power,kW,20.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T13:30:00.000+00:00,busbar,,N Current (RMS),A,108.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,221.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,130.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,88.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T13:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.54
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T13:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T13:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.33
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T13:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,22.46
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T13:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.83
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T13:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T13:20:00.000+00:00,feeder,5.0,N Current (RMS),A,65.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T13:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,95.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T13:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,17.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T13:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,24.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T13:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T13:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T13:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T13:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,25.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T13:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T13:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T13:20:00.000+00:00,feeder,4.0,N Current (RMS),A,58.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T13:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,104.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T13:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T13:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,32.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T13:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.69
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T13:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.36
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T13:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T13:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T13:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T13:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.37
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T13:20:00.000+00:00,feeder,3.0,N Current (RMS),A,27.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T13:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T13:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,50.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T13:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,53.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T13:20:00.000+00:00,transformer,,Temperature,C,22.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.32
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.74
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.32
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.83
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.31
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.69
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T13:20:00.000+00:00,busbar,,L3 Active Power,kW,55.36
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T13:20:00.000+00:00,busbar,,L2 Active Power,kW,22.72
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T13:20:00.000+00:00,busbar,,L1 Active Power,kW,24.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T13:20:00.000+00:00,busbar,,N Current (RMS),A,115.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,231.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,102.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,107.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T13:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T13:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.98
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T13:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T13:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,18.86
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T13:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.33
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T13:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.77
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T13:10:00.000+00:00,feeder,5.0,N Current (RMS),A,49.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T13:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,77.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T13:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,15.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T13:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,30.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T13:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T13:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.61
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T13:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T13:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T13:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T13:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.32
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T13:10:00.000+00:00,feeder,4.0,N Current (RMS),A,22.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T13:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,44.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T13:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,42.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T13:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,52.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T13:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.44
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T13:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.48
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T13:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.32
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T13:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T13:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T13:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.66
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T13:10:00.000+00:00,feeder,3.0,N Current (RMS),A,25.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T13:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T13:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,42.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T13:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,44.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T13:10:00.000+00:00,transformer,,Temperature,C,21.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.82
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.86
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.68
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.59
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T13:10:00.000+00:00,busbar,,L3 Active Power,kW,37.49
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T13:10:00.000+00:00,busbar,,L2 Active Power,kW,21.75
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T13:10:00.000+00:00,busbar,,L1 Active Power,kW,28.76
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T13:10:00.000+00:00,busbar,,N Current (RMS),A,69.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,156.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,99.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,125.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T13:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.63
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T13:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.91
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T13:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.75
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T13:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,18.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T13:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T13:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.56
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T13:00:00.000+00:00,feeder,5.0,N Current (RMS),A,47.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T13:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,76.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T13:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,18.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T13:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,25.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T13:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T13:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T13:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T13:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T13:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T13:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.75
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T13:00:00.000+00:00,feeder,4.0,N Current (RMS),A,22.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T13:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,36.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T13:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,43.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T13:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,54.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T13:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.64
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T13:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.37
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T13:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.31
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T13:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.72
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T13:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.74
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T13:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.44
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T13:00:00.000+00:00,feeder,3.0,N Current (RMS),A,31.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T13:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T13:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,51.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T13:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,58.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T13:00:00.000+00:00,transformer,,Temperature,C,21.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.54
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T13:00:00.000+00:00,busbar,,L3 Active Power,kW,34.72
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T13:00:00.000+00:00,busbar,,L2 Active Power,kW,25.52
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T13:00:00.000+00:00,busbar,,L1 Active Power,kW,31.74
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T13:00:00.000+00:00,busbar,,N Current (RMS),A,57.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,145.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,111.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,136.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T12:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.55
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T12:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T12:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T12:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.42
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T12:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.83
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T12:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.76
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T12:50:00.000+00:00,feeder,5.0,N Current (RMS),A,29.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T12:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,50.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T12:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,25.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T12:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,22.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T12:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.64
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T12:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.66
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T12:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T12:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.81
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T12:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.84
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T12:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T12:50:00.000+00:00,feeder,4.0,N Current (RMS),A,20.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T12:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,34.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T12:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,43.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T12:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,34.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T12:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.29
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T12:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.56
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T12:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T12:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.74
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T12:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.89
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T12:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.94
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T12:50:00.000+00:00,feeder,3.0,N Current (RMS),A,24.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T12:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,51.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T12:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,68.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T12:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,59.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T12:50:00.000+00:00,transformer,,Temperature,C,21.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.84
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.51
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.48
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.23
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.41
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T12:50:00.000+00:00,busbar,,L3 Active Power,kW,30.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T12:50:00.000+00:00,busbar,,L2 Active Power,kW,31.56
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T12:50:00.000+00:00,busbar,,L1 Active Power,kW,26.59
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T12:50:00.000+00:00,busbar,,N Current (RMS),A,51.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,131.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,136.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,114.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T12:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T12:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T12:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.53
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T12:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.85
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T12:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.63
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T12:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T12:40:00.000+00:00,feeder,5.0,N Current (RMS),A,18.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T12:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,34.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T12:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,25.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T12:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,28.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T12:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T12:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.86
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T12:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T12:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T12:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T12:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.78
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T12:40:00.000+00:00,feeder,4.0,N Current (RMS),A,27.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T12:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,41.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T12:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,52.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T12:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,25.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T12:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T12:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.82
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T12:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T12:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.49
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T12:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.65
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T12:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.52
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T12:40:00.000+00:00,feeder,3.0,N Current (RMS),A,28.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T12:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,42.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T12:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,56.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T12:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,50.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T12:40:00.000+00:00,transformer,,Temperature,C,21.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.48
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.41
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.91
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.81
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T12:40:00.000+00:00,busbar,,L3 Active Power,kW,26.68
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T12:40:00.000+00:00,busbar,,L2 Active Power,kW,30.35
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T12:40:00.000+00:00,busbar,,L1 Active Power,kW,23.59
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T12:40:00.000+00:00,busbar,,N Current (RMS),A,55.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,115.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,132.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,102.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T12:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T12:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.98
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T12:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.33
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T12:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T12:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T12:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.27
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T12:30:00.000+00:00,feeder,5.0,N Current (RMS),A,18.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T12:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,31.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T12:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,32.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T12:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,43.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T12:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.87
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T12:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T12:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T12:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.92
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T12:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.81
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T12:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.86
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T12:30:00.000+00:00,feeder,4.0,N Current (RMS),A,27.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T12:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,44.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T12:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,51.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T12:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T12:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.94
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T12:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.45
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T12:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T12:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.84
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T12:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,19.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T12:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,23.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T12:30:00.000+00:00,feeder,3.0,N Current (RMS),A,45.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T12:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,46.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T12:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,81.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T12:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,98.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T12:30:00.000+00:00,transformer,,Temperature,C,21.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.54
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.95
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.83
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.56
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T12:30:00.000+00:00,busbar,,L3 Active Power,kW,27.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T12:30:00.000+00:00,busbar,,L2 Active Power,kW,38.23
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T12:30:00.000+00:00,busbar,,L1 Active Power,kW,38.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T12:30:00.000+00:00,busbar,,N Current (RMS),A,63.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,120.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,162.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,161.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T12:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.83
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T12:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T12:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T12:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T12:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T12:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.83
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T12:20:00.000+00:00,feeder,5.0,N Current (RMS),A,24.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T12:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,34.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T12:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,24.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T12:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,50.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T12:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.58
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T12:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T12:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T12:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.37
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T12:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.67
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T12:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T12:20:00.000+00:00,feeder,4.0,N Current (RMS),A,24.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T12:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,52.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T12:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T12:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,24.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T12:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T12:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.93
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T12:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.23
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T12:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.74
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T12:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,20.36
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T12:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,24.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T12:20:00.000+00:00,feeder,3.0,N Current (RMS),A,54.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T12:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T12:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,86.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T12:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,100.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T12:20:00.000+00:00,transformer,,Temperature,C,20.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.39
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.48
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.55
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T12:20:00.000+00:00,busbar,,L3 Active Power,kW,27.91
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T12:20:00.000+00:00,busbar,,L2 Active Power,kW,33.54
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T12:20:00.000+00:00,busbar,,L1 Active Power,kW,41.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T12:20:00.000+00:00,busbar,,N Current (RMS),A,66.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,120.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,144.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,172.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T12:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.86
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T12:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.85
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T12:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.94
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T12:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,16.37
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T12:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.69
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T12:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.27
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T12:10:00.000+00:00,feeder,5.0,N Current (RMS),A,42.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T12:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,69.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T12:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,16.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T12:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,35.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T12:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.46
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T12:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T12:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.42
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T12:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.59
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T12:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.39
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T12:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.54
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T12:10:00.000+00:00,feeder,4.0,N Current (RMS),A,28.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T12:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,57.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T12:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,46.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T12:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,29.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T12:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.82
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T12:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.71
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T12:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.29
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T12:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T12:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.92
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T12:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,20.82
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T12:10:00.000+00:00,feeder,3.0,N Current (RMS),A,39.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T12:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,49.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T12:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,68.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T12:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,88.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T12:10:00.000+00:00,transformer,,Temperature,C,20.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.49
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.46
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.65
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T12:10:00.000+00:00,busbar,,L3 Active Power,kW,41.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T12:10:00.000+00:00,busbar,,L2 Active Power,kW,29.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T12:10:00.000+00:00,busbar,,L1 Active Power,kW,35.63
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T12:10:00.000+00:00,busbar,,N Current (RMS),A,69.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,173.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,128.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,150.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T12:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.78
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T12:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T12:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T12:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,16.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T12:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.71
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T12:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T12:00:00.000+00:00,feeder,5.0,N Current (RMS),A,41.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T12:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,70.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T12:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,25.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T12:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,34.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T12:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.41
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T12:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.92
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T12:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T12:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.87
