Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T12:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.92
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T12:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.32
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T12:00:00.000+00:00,feeder,4.0,N Current (RMS),A,21.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T12:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,50.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T12:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T12:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,28.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T12:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.82
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T12:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.46
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T12:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.33
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T12:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.79
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T12:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.64
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T12:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,19.49
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T12:00:00.000+00:00,feeder,3.0,N Current (RMS),A,33.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T12:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,50.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T12:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,62.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T12:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,82.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T12:00:00.000+00:00,transformer,,Temperature,C,20.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.82
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.58
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.47
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T12:00:00.000+00:00,busbar,,L3 Active Power,kW,40.64
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T12:00:00.000+00:00,busbar,,L2 Active Power,kW,25.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T12:00:00.000+00:00,busbar,,L1 Active Power,kW,33.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T12:00:00.000+00:00,busbar,,N Current (RMS),A,67.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,169.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,111.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,143.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T11:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.84
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T11:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T11:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.51
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T11:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T11:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T11:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T11:50:00.000+00:00,feeder,5.0,N Current (RMS),A,20.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T11:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,31.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T11:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,29.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T11:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,41.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T11:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.94
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T11:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T11:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.63
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T11:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T11:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T11:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.77
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T11:50:00.000+00:00,feeder,4.0,N Current (RMS),A,21.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T11:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,44.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T11:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T11:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,37.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T11:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.85
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T11:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T11:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T11:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.55
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T11:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T11:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.43
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T11:50:00.000+00:00,feeder,3.0,N Current (RMS),A,23.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T11:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,61.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T11:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,63.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T11:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,58.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T11:50:00.000+00:00,transformer,,Temperature,C,20.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.71
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.47
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.63
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.42
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T11:50:00.000+00:00,busbar,,L3 Active Power,kW,31.89
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T11:50:00.000+00:00,busbar,,L2 Active Power,kW,28.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T11:50:00.000+00:00,busbar,,L1 Active Power,kW,31.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T11:50:00.000+00:00,busbar,,N Current (RMS),A,53.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,135.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,122.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,135.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T11:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T11:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T11:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.78
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T11:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T11:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.32
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T11:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.51
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T11:40:00.000+00:00,feeder,5.0,N Current (RMS),A,28.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T11:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,46.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T11:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,19.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T11:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,45.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T11:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.81
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T11:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T11:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.46
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T11:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.76
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T11:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T11:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T11:40:00.000+00:00,feeder,4.0,N Current (RMS),A,24.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T11:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,61.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T11:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,53.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T11:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,34.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T11:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T11:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.41
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T11:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.46
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T11:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.71
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T11:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.55
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T11:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.43
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T11:40:00.000+00:00,feeder,3.0,N Current (RMS),A,28.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T11:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,51.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T11:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,70.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T11:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,69.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T11:40:00.000+00:00,transformer,,Temperature,C,20.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T11:40:00.000+00:00,busbar,,L3 Active Power,kW,36.49
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T11:40:00.000+00:00,busbar,,L2 Active Power,kW,32.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T11:40:00.000+00:00,busbar,,L1 Active Power,kW,34.64
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T11:40:00.000+00:00,busbar,,N Current (RMS),A,50.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,153.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,141.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,145.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T11:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T11:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.29
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T11:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.59
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T11:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,15.54
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T11:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.33
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T11:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T11:30:00.000+00:00,feeder,5.0,N Current (RMS),A,34.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T11:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,64.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T11:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,19.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T11:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,34.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T11:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T11:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T11:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.74
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T11:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.51
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T11:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.61
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T11:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.41
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T11:30:00.000+00:00,feeder,4.0,N Current (RMS),A,23.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T11:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,52.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T11:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,55.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T11:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,48.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T11:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T11:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.27
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T11:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.33
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T11:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.91
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T11:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T11:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T11:30:00.000+00:00,feeder,3.0,N Current (RMS),A,29.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T11:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,39.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T11:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,69.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T11:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,56.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T11:30:00.000+00:00,transformer,,Temperature,C,20.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.77
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T11:30:00.000+00:00,busbar,,L3 Active Power,kW,36.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T11:30:00.000+00:00,busbar,,L2 Active Power,kW,33.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T11:30:00.000+00:00,busbar,,L1 Active Power,kW,32.64
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T11:30:00.000+00:00,busbar,,N Current (RMS),A,54.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,154.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,142.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,137.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T11:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T11:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T11:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T11:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.32
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T11:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T11:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T11:20:00.000+00:00,feeder,5.0,N Current (RMS),A,27.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T11:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,47.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T11:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,22.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T11:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,35.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T11:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.49
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T11:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.92
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T11:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.93
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T11:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T11:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T11:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.48
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T11:20:00.000+00:00,feeder,4.0,N Current (RMS),A,37.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T11:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,50.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T11:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,64.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T11:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,16.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T11:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T11:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T11:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.42
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T11:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T11:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,18.23
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T11:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.58
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T11:20:00.000+00:00,feeder,3.0,N Current (RMS),A,35.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T11:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,41.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T11:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,77.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T11:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,62.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T11:20:00.000+00:00,transformer,,Temperature,C,20.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.37
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.44
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.83
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.23
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T11:20:00.000+00:00,busbar,,L3 Active Power,kW,31.66
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T11:20:00.000+00:00,busbar,,L2 Active Power,kW,38.47
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T11:20:00.000+00:00,busbar,,L1 Active Power,kW,26.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T11:20:00.000+00:00,busbar,,N Current (RMS),A,67.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,135.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,163.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,111.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T11:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T11:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T11:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.55
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T11:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T11:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.41
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T11:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.48
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T11:10:00.000+00:00,feeder,5.0,N Current (RMS),A,18.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T11:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,26.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T11:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,23.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T11:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,36.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T11:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.39
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T11:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.71
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T11:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T11:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.85
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T11:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T11:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.42
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T11:10:00.000+00:00,feeder,4.0,N Current (RMS),A,37.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T11:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,54.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T11:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,60.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T11:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,15.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T11:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T11:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.35
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T11:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.62
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T11:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T11:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,28.71
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T11:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,22.84
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T11:10:00.000+00:00,feeder,3.0,N Current (RMS),A,55.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T11:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,48.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T11:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,119.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T11:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,98.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T11:10:00.000+00:00,transformer,,Temperature,C,20.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.52
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.43
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.77
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T11:10:00.000+00:00,busbar,,L3 Active Power,kW,29.73
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T11:10:00.000+00:00,busbar,,L2 Active Power,kW,48.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T11:10:00.000+00:00,busbar,,L1 Active Power,kW,34.75
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T11:10:00.000+00:00,busbar,,N Current (RMS),A,76.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,125.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,202.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,147.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T11:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T11:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T11:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.46
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T11:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.32
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T11:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.91
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T11:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T11:00:00.000+00:00,feeder,5.0,N Current (RMS),A,18.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T11:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,28.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T11:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,25.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T11:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,39.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T11:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T11:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T11:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.73
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T11:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.94
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T11:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.69
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T11:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.82
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T11:00:00.000+00:00,feeder,4.0,N Current (RMS),A,36.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T11:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,35.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T11:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,59.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T11:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,17.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T11:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.37
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T11:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T11:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.71
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T11:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.45
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T11:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,25.27
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T11:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,23.73
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T11:00:00.000+00:00,feeder,3.0,N Current (RMS),A,48.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T11:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,49.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T11:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,108.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T11:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,99.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T11:00:00.000+00:00,transformer,,Temperature,C,19.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.41
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.67
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.89
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T11:00:00.000+00:00,busbar,,L3 Active Power,kW,25.71
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T11:00:00.000+00:00,busbar,,L2 Active Power,kW,44.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T11:00:00.000+00:00,busbar,,L1 Active Power,kW,36.61
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T11:00:00.000+00:00,busbar,,N Current (RMS),A,79.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,111.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,190.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,153.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T10:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.68
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T10:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T10:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.65
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T10:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.53
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T10:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.76
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T10:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.78
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T10:50:00.000+00:00,feeder,5.0,N Current (RMS),A,23.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T10:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,29.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T10:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,26.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T10:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,46.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T10:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T10:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T10:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T10:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.74
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T10:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T10:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T10:50:00.000+00:00,feeder,4.0,N Current (RMS),A,26.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T10:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,32.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T10:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,49.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T10:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,25.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T10:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T10:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T10:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.93
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T10:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.77
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T10:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,20.27
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T10:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,25.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T10:50:00.000+00:00,feeder,3.0,N Current (RMS),A,41.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T10:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,62.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T10:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,85.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T10:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,105.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T10:50:00.000+00:00,transformer,,Temperature,C,19.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.52
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.23
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.86
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T10:50:00.000+00:00,busbar,,L3 Active Power,kW,28.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T10:50:00.000+00:00,busbar,,L2 Active Power,kW,37.23
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T10:50:00.000+00:00,busbar,,L1 Active Power,kW,41.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T10:50:00.000+00:00,busbar,,N Current (RMS),A,70.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,120.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,158.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,174.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T10:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.89
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T10:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T10:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.94
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T10:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T10:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.29
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T10:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.71
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T10:40:00.000+00:00,feeder,5.0,N Current (RMS),A,17.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T10:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,26.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T10:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,15.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T10:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,29.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T10:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T10:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T10:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T10:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.75
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T10:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.74
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T10:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.47
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T10:40:00.000+00:00,feeder,4.0,N Current (RMS),A,25.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T10:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,49.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T10:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,47.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T10:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,27.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T10:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.55
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T10:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T10:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.44
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T10:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.53
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T10:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,23.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T10:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,18.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T10:40:00.000+00:00,feeder,3.0,N Current (RMS),A,41.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T10:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,61.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T10:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,97.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T10:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,82.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T10:40:00.000+00:00,transformer,,Temperature,C,19.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.86
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.67
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.46
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.79
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.53
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T10:40:00.000+00:00,busbar,,L3 Active Power,kW,31.42
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T10:40:00.000+00:00,busbar,,L2 Active Power,kW,37.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T10:40:00.000+00:00,busbar,,L1 Active Power,kW,31.44
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T10:40:00.000+00:00,busbar,,N Current (RMS),A,62.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,135.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,158.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,135.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T10:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T10:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T10:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.46
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T10:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.55
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T10:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.73
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T10:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.33
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T10:30:00.000+00:00,feeder,5.0,N Current (RMS),A,17.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T10:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,21.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T10:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,13.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T10:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,28.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T10:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T10:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T10:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T10:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T10:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.69
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T10:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T10:30:00.000+00:00,feeder,4.0,N Current (RMS),A,18.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T10:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,36.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T10:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T10:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T10:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.41
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T10:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.52
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T10:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T10:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.47
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T10:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,21.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T10:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.39
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T10:30:00.000+00:00,feeder,3.0,N Current (RMS),A,34.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T10:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,65.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T10:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,88.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T10:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,53.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T10:30:00.000+00:00,transformer,,Temperature,C,19.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.91
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.78
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.54
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T10:30:00.000+00:00,busbar,,L3 Active Power,kW,28.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T10:30:00.000+00:00,busbar,,L2 Active Power,kW,31.49
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T10:30:00.000+00:00,busbar,,L1 Active Power,kW,23.87
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T10:30:00.000+00:00,busbar,,N Current (RMS),A,53.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,121.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,135.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,103.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T10:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T10:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.27
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T10:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.78
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T10:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.67
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T10:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.73
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T10:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T10:20:00.000+00:00,feeder,5.0,N Current (RMS),A,23.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T10:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,30.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T10:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,13.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T10:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,39.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T10:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.44
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T10:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T10:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T10:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.31
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T10:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T10:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.85
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T10:20:00.000+00:00,feeder,4.0,N Current (RMS),A,23.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T10:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,41.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T10:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T10:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,13.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T10:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T10:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.82
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T10:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.74
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T10:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.69
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T10:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,18.42
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T10:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.69
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T10:20:00.000+00:00,feeder,3.0,N Current (RMS),A,27.7
