Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.63
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.44
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T03:30:00.000+00:00,busbar,,L3 Active Power,kW,16.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T03:30:00.000+00:00,busbar,,L2 Active Power,kW,11.67
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T03:30:00.000+00:00,busbar,,L1 Active Power,kW,15.98
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T03:30:00.000+00:00,busbar,,N Current (RMS),A,38.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,73.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,60.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,71.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T03:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.93
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T03:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T03:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T03:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.59
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T03:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T03:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T03:20:00.000+00:00,feeder,5.0,N Current (RMS),A,14.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T03:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,20.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T03:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,12.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T03:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,20.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T03:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.49
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T03:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.84
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T03:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T03:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.44
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T03:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T03:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T03:20:00.000+00:00,feeder,4.0,N Current (RMS),A,16.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T03:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T03:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T03:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,34.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T03:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.78
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T03:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.62
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T03:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.29
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T03:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.94
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T03:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.54
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T03:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T03:20:00.000+00:00,feeder,3.0,N Current (RMS),A,17.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T03:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T03:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T03:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T03:20:00.000+00:00,transformer,,Temperature,C,16.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.76
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T03:20:00.000+00:00,busbar,,L3 Active Power,kW,14.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T03:20:00.000+00:00,busbar,,L2 Active Power,kW,13.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T03:20:00.000+00:00,busbar,,L1 Active Power,kW,16.62
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T03:20:00.000+00:00,busbar,,N Current (RMS),A,37.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,69.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,65.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,73.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T03:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.76
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T03:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.36
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T03:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.47
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T03:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T03:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.47
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T03:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.52
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T03:10:00.000+00:00,feeder,5.0,N Current (RMS),A,15.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T03:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,22.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T03:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,12.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T03:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,20.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T03:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.54
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T03:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T03:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.23
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T03:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.27
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T03:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.98
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T03:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T03:10:00.000+00:00,feeder,4.0,N Current (RMS),A,15.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T03:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T03:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T03:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,29.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T03:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.92
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T03:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.65
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T03:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T03:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T03:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.86
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T03:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T03:10:00.000+00:00,feeder,3.0,N Current (RMS),A,18.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T03:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T03:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,34.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T03:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T03:10:00.000+00:00,transformer,,Temperature,C,16.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.92
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.52
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.73
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T03:10:00.000+00:00,busbar,,L3 Active Power,kW,14.63
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T03:10:00.000+00:00,busbar,,L2 Active Power,kW,13.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T03:10:00.000+00:00,busbar,,L1 Active Power,kW,17.48
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T03:10:00.000+00:00,busbar,,N Current (RMS),A,39.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,68.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,67.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,76.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T03:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T03:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.42
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T03:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.78
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T03:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T03:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.48
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T03:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T03:00:00.000+00:00,feeder,5.0,N Current (RMS),A,13.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T03:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,19.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T03:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,12.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T03:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,17.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T03:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.59
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T03:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T03:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T03:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.48
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T03:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T03:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.66
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T03:00:00.000+00:00,feeder,4.0,N Current (RMS),A,17.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T03:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T03:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T03:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,32.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T03:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T03:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.67
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T03:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.39
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T03:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.85
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T03:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.31
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T03:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T03:00:00.000+00:00,feeder,3.0,N Current (RMS),A,28.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T03:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T03:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,50.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T03:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T03:00:00.000+00:00,transformer,,Temperature,C,16.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.67
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.64
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.45
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T03:00:00.000+00:00,busbar,,L3 Active Power,kW,13.52
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T03:00:00.000+00:00,busbar,,L2 Active Power,kW,17.76
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T03:00:00.000+00:00,busbar,,L1 Active Power,kW,15.27
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T03:00:00.000+00:00,busbar,,N Current (RMS),A,40.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,65.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,83.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,68.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T02:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T02:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T02:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.57
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T02:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T02:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.54
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T02:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.74
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T02:50:00.000+00:00,feeder,5.0,N Current (RMS),A,12.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T02:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,18.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T02:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,12.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T02:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,17.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T02:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T02:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T02:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T02:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.42
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T02:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T02:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.47
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T02:50:00.000+00:00,feeder,4.0,N Current (RMS),A,19.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T02:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T02:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T02:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,35.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T02:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T02:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.49
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T02:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.41
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T02:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.61
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T02:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.29
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T02:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T02:50:00.000+00:00,feeder,3.0,N Current (RMS),A,15.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T02:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T02:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T02:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T02:50:00.000+00:00,transformer,,Temperature,C,16.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.69
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.29
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.78
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.45
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.71
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T02:50:00.000+00:00,busbar,,L3 Active Power,kW,14.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T02:50:00.000+00:00,busbar,,L2 Active Power,kW,11.93
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T02:50:00.000+00:00,busbar,,L1 Active Power,kW,16.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T02:50:00.000+00:00,busbar,,N Current (RMS),A,37.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,66.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,71.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T02:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.43
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T02:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.83
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T02:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.46
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T02:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.91
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T02:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.68
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T02:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.95
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T02:40:00.000+00:00,feeder,5.0,N Current (RMS),A,12.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T02:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,18.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T02:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,12.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T02:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,18.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T02:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T02:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.77
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T02:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T02:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T02:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.29
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T02:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T02:40:00.000+00:00,feeder,4.0,N Current (RMS),A,15.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T02:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T02:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T02:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,29.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T02:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.42
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T02:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.56
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T02:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.59
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T02:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T02:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T02:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T02:40:00.000+00:00,feeder,3.0,N Current (RMS),A,16.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T02:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T02:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T02:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T02:40:00.000+00:00,transformer,,Temperature,C,16.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.58
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T02:40:00.000+00:00,busbar,,L3 Active Power,kW,13.51
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T02:40:00.000+00:00,busbar,,L2 Active Power,kW,12.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T02:40:00.000+00:00,busbar,,L1 Active Power,kW,14.89
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T02:40:00.000+00:00,busbar,,N Current (RMS),A,37.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,64.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,64.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,67.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T02:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.41
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T02:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T02:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.46
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T02:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.94
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T02:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.63
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T02:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.67
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T02:30:00.000+00:00,feeder,5.0,N Current (RMS),A,12.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T02:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,18.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T02:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,12.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T02:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,17.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T02:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.42
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T02:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T02:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T02:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T02:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T02:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.29
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T02:30:00.000+00:00,feeder,4.0,N Current (RMS),A,16.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T02:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T02:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T02:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,30.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T02:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.43
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T02:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.68
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T02:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.31
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T02:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T02:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T02:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T02:30:00.000+00:00,feeder,3.0,N Current (RMS),A,18.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T02:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T02:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,34.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T02:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T02:30:00.000+00:00,transformer,,Temperature,C,16.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.62
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.76
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.87
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T02:30:00.000+00:00,busbar,,L3 Active Power,kW,14.52
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T02:30:00.000+00:00,busbar,,L2 Active Power,kW,13.76
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T02:30:00.000+00:00,busbar,,L1 Active Power,kW,15.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T02:30:00.000+00:00,busbar,,N Current (RMS),A,38.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,68.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,68.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,67.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T02:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T02:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T02:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T02:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.29
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T02:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.76
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T02:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.89
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T02:20:00.000+00:00,feeder,5.0,N Current (RMS),A,12.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T02:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,19.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T02:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,13.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T02:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,17.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T02:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.57
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T02:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T02:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.37
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T02:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.58
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T02:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.94
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T02:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.54
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T02:20:00.000+00:00,feeder,4.0,N Current (RMS),A,15.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T02:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,33.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T02:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T02:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,32.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T02:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.63
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T02:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.49
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T02:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.43
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T02:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T02:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.54
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T02:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T02:20:00.000+00:00,feeder,3.0,N Current (RMS),A,23.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T02:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T02:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,42.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T02:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T02:20:00.000+00:00,transformer,,Temperature,C,17.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.83
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.36
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.87
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T02:20:00.000+00:00,busbar,,L3 Active Power,kW,16.77
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T02:20:00.000+00:00,busbar,,L2 Active Power,kW,16.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T02:20:00.000+00:00,busbar,,L1 Active Power,kW,15.81
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T02:20:00.000+00:00,busbar,,N Current (RMS),A,39.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,76.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,77.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,70.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T02:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.91
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T02:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.23
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T02:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.43
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T02:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.41
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T02:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T02:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.68
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T02:10:00.000+00:00,feeder,5.0,N Current (RMS),A,13.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T02:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,19.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T02:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,12.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T02:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,17.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T02:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T02:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T02:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.35
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T02:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.76
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T02:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T02:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.95
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T02:10:00.000+00:00,feeder,4.0,N Current (RMS),A,15.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T02:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T02:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T02:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,29.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T02:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.82
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T02:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.47
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T02:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T02:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T02:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.81
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T02:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.37
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T02:10:00.000+00:00,feeder,3.0,N Current (RMS),A,22.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T02:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T02:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,40.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T02:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T02:10:00.000+00:00,transformer,,Temperature,C,17.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.29
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.59
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T02:10:00.000+00:00,busbar,,L3 Active Power,kW,15.39
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T02:10:00.000+00:00,busbar,,L2 Active Power,kW,18.69
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T02:10:00.000+00:00,busbar,,L1 Active Power,kW,14.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T02:10:00.000+00:00,busbar,,N Current (RMS),A,41.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,71.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,85.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,67.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T02:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T02:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.37
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T02:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.74
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T02:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T02:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T02:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T02:00:00.000+00:00,feeder,5.0,N Current (RMS),A,14.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T02:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,19.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T02:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,12.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T02:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,20.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T02:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T02:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.84
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T02:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T02:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.78
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T02:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.53
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T02:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.58
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T02:00:00.000+00:00,feeder,4.0,N Current (RMS),A,17.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T02:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T02:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T02:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,32.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T02:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T02:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.56
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T02:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T02:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.31
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T02:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T02:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.94
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T02:00:00.000+00:00,feeder,3.0,N Current (RMS),A,21.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T02:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T02:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,39.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T02:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T02:00:00.000+00:00,transformer,,Temperature,C,17.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.68
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.71
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.65
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.78
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T02:00:00.000+00:00,busbar,,L3 Active Power,kW,14.35
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T02:00:00.000+00:00,busbar,,L2 Active Power,kW,18.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T02:00:00.000+00:00,busbar,,L1 Active Power,kW,16.77
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T02:00:00.000+00:00,busbar,,N Current (RMS),A,43.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,67.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,85.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,74.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T01:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.85
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T01:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.98
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T01:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.64
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T01:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T01:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.59
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T01:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.53
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T01:50:00.000+00:00,feeder,5.0,N Current (RMS),A,14.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T01:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,18.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T01:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,12.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T01:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,21.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T01:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.33
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T01:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T01:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T01:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.58
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T01:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T01:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T01:50:00.000+00:00,feeder,4.0,N Current (RMS),A,19.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T01:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T01:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T01:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,34.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T01:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.76
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T01:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.69
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T01:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T01:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T01:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.76
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T01:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T01:50:00.000+00:00,feeder,3.0,N Current (RMS),A,20.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T01:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T01:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,37.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T01:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T01:50:00.000+00:00,transformer,,Temperature,C,17.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.87
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.45
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.94
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.67
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.84
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T01:50:00.000+00:00,busbar,,L3 Active Power,kW,13.89
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T01:50:00.000+00:00,busbar,,L2 Active Power,kW,17.39
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T01:50:00.000+00:00,busbar,,L1 Active Power,kW,17.83
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T01:50:00.000+00:00,busbar,,N Current (RMS),A,43.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,65.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,81.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,78.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T01:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.76
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T01:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
