Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T01:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.56
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T01:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T01:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T01:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T01:40:00.000+00:00,feeder,5.0,N Current (RMS),A,12.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T01:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,18.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T01:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,13.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T01:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,18.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T01:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.41
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T01:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T01:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T01:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.41
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T01:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T01:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T01:40:00.000+00:00,feeder,4.0,N Current (RMS),A,19.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T01:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T01:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T01:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,34.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T01:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.42
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T01:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T01:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.69
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T01:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T01:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T01:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.53
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T01:40:00.000+00:00,feeder,3.0,N Current (RMS),A,22.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T01:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T01:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,42.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T01:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T01:40:00.000+00:00,transformer,,Temperature,C,17.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.29
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.76
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.33
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.59
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T01:40:00.000+00:00,busbar,,L3 Active Power,kW,13.74
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T01:40:00.000+00:00,busbar,,L2 Active Power,kW,19.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T01:40:00.000+00:00,busbar,,L1 Active Power,kW,16.49
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T01:40:00.000+00:00,busbar,,N Current (RMS),A,43.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,64.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,88.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,73.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T01:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.74
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T01:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.92
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T01:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.46
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T01:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.42
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T01:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.81
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T01:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.94
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T01:30:00.000+00:00,feeder,5.0,N Current (RMS),A,13.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T01:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,19.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T01:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,13.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T01:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,18.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T01:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T01:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T01:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T01:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.36
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T01:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T01:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T01:30:00.000+00:00,feeder,4.0,N Current (RMS),A,18.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T01:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T01:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T01:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,34.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T01:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T01:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.65
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T01:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.52
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T01:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T01:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T01:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T01:30:00.000+00:00,feeder,3.0,N Current (RMS),A,23.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T01:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T01:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,44.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T01:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T01:30:00.000+00:00,transformer,,Temperature,C,17.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.92
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.47
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.91
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.72
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.53
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T01:30:00.000+00:00,busbar,,L3 Active Power,kW,14.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T01:30:00.000+00:00,busbar,,L2 Active Power,kW,19.92
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T01:30:00.000+00:00,busbar,,L1 Active Power,kW,17.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T01:30:00.000+00:00,busbar,,N Current (RMS),A,43.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,67.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,89.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,75.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T01:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.64
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T01:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T01:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T01:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.37
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T01:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.82
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T01:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T01:20:00.000+00:00,feeder,5.0,N Current (RMS),A,15.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T01:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,23.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T01:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,13.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T01:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,18.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T01:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T01:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.49
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T01:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.23
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T01:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.56
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T01:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.35
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T01:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.67
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T01:20:00.000+00:00,feeder,4.0,N Current (RMS),A,14.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T01:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,33.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T01:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T01:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,32.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T01:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.91
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T01:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.69
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T01:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T01:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T01:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.89
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T01:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T01:20:00.000+00:00,feeder,3.0,N Current (RMS),A,18.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T01:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T01:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,33.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T01:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T01:20:00.000+00:00,transformer,,Temperature,C,17.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.33
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.41
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.82
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.73
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T01:20:00.000+00:00,busbar,,L3 Active Power,kW,18.33
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T01:20:00.000+00:00,busbar,,L2 Active Power,kW,16.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T01:20:00.000+00:00,busbar,,L1 Active Power,kW,16.76
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T01:20:00.000+00:00,busbar,,N Current (RMS),A,39.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,82.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,75.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,74.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T01:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.84
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T01:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.29
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T01:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.71
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T01:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.92
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T01:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.58
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T01:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T01:10:00.000+00:00,feeder,5.0,N Current (RMS),A,14.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T01:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,21.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T01:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,12.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T01:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,18.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T01:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.32
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T01:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.52
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T01:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T01:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.85
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T01:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.58
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T01:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.27
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T01:10:00.000+00:00,feeder,4.0,N Current (RMS),A,23.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T01:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T01:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T01:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,47.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T01:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.71
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T01:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.77
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T01:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T01:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T01:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.81
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T01:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T01:10:00.000+00:00,feeder,3.0,N Current (RMS),A,16.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T01:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T01:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T01:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T01:10:00.000+00:00,transformer,,Temperature,C,18.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.77
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.87
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.58
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.94
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T01:10:00.000+00:00,busbar,,L3 Active Power,kW,15.92
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T01:10:00.000+00:00,busbar,,L2 Active Power,kW,14.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T01:10:00.000+00:00,busbar,,L1 Active Power,kW,20.44
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T01:10:00.000+00:00,busbar,,N Current (RMS),A,43.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,73.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,72.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,88.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T01:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.23
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T01:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.57
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T01:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T01:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.85
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T01:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.51
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T01:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T01:00:00.000+00:00,feeder,5.0,N Current (RMS),A,14.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T01:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,21.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T01:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,13.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T01:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,19.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T01:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.54
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T01:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T01:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T01:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.67
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T01:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T01:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T01:00:00.000+00:00,feeder,4.0,N Current (RMS),A,21.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T01:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T01:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T01:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,41.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T01:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.72
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T01:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.77
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T01:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T01:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T01:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T01:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T01:00:00.000+00:00,feeder,3.0,N Current (RMS),A,18.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T01:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T01:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,34.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T01:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T01:00:00.000+00:00,transformer,,Temperature,C,18.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.72
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.31
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.49
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T01:00:00.000+00:00,busbar,,L3 Active Power,kW,15.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T01:00:00.000+00:00,busbar,,L2 Active Power,kW,15.95
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T01:00:00.000+00:00,busbar,,L1 Active Power,kW,19.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T01:00:00.000+00:00,busbar,,N Current (RMS),A,43.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,71.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,76.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,83.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T00:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T00:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T00:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.54
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T00:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T00:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.52
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T00:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.93
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T00:50:00.000+00:00,feeder,5.0,N Current (RMS),A,15.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T00:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,22.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T00:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,12.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T00:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,19.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T00:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.55
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T00:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T00:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T00:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.65
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T00:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.73
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T00:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.71
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T00:50:00.000+00:00,feeder,4.0,N Current (RMS),A,24.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T00:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T00:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T00:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,44.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T00:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T00:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.77
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T00:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T00:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.63
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T00:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T00:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.71
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T00:50:00.000+00:00,feeder,3.0,N Current (RMS),A,18.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T00:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T00:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,34.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T00:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T00:50:00.000+00:00,transformer,,Temperature,C,18.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.79
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T00:50:00.000+00:00,busbar,,L3 Active Power,kW,15.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T00:50:00.000+00:00,busbar,,L2 Active Power,kW,14.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T00:50:00.000+00:00,busbar,,L1 Active Power,kW,19.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T00:50:00.000+00:00,busbar,,N Current (RMS),A,43.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,73.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,71.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,84.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T00:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T00:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T00:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.37
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T00:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T00:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.66
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T00:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T00:40:00.000+00:00,feeder,5.0,N Current (RMS),A,14.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T00:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,23.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T00:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,12.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T00:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,20.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T00:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T00:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T00:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.29
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T00:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.56
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T00:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.47
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T00:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T00:40:00.000+00:00,feeder,4.0,N Current (RMS),A,22.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T00:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T00:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T00:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,39.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T00:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.73
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T00:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T00:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T00:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.75
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T00:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T00:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.69
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T00:40:00.000+00:00,feeder,3.0,N Current (RMS),A,19.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T00:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T00:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,34.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T00:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T00:40:00.000+00:00,transformer,,Temperature,C,18.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.35
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.78
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.71
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T00:40:00.000+00:00,busbar,,L3 Active Power,kW,15.44
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T00:40:00.000+00:00,busbar,,L2 Active Power,kW,14.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T00:40:00.000+00:00,busbar,,L1 Active Power,kW,18.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T00:40:00.000+00:00,busbar,,N Current (RMS),A,43.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,73.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,70.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,80.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T00:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T00:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T00:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T00:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.39
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T00:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T00:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.65
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T00:30:00.000+00:00,feeder,5.0,N Current (RMS),A,15.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T00:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,23.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T00:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,12.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T00:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,21.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T00:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.52
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T00:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T00:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.52
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T00:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T00:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.71
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T00:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.79
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T00:30:00.000+00:00,feeder,4.0,N Current (RMS),A,21.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T00:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T00:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T00:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,37.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T00:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T00:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T00:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T00:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.43
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T00:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.45
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T00:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.31
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T00:30:00.000+00:00,feeder,3.0,N Current (RMS),A,19.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T00:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T00:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,33.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T00:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T00:30:00.000+00:00,transformer,,Temperature,C,18.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.42
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.86
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.36
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.83
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.44
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.92
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T00:30:00.000+00:00,busbar,,L3 Active Power,kW,16.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T00:30:00.000+00:00,busbar,,L2 Active Power,kW,13.54
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T00:30:00.000+00:00,busbar,,L1 Active Power,kW,17.75
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T00:30:00.000+00:00,busbar,,N Current (RMS),A,44.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,75.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,69.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,78.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T00:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.33
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T00:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.52
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T00:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.49
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T00:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T00:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.46
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T00:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T00:20:00.000+00:00,feeder,5.0,N Current (RMS),A,15.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T00:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,23.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T00:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,12.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T00:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,20.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T00:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.69
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T00:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.43
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T00:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T00:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T00:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.65
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T00:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.33
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T00:20:00.000+00:00,feeder,4.0,N Current (RMS),A,17.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T00:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T00:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T00:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,28.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T00:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.68
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T00:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.78
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T00:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T00:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.29
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T00:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T00:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.43
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T00:20:00.000+00:00,feeder,3.0,N Current (RMS),A,21.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T00:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T00:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,39.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T00:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T00:20:00.000+00:00,transformer,,Temperature,C,19.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.76
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.49
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.71
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.74
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T00:20:00.000+00:00,busbar,,L3 Active Power,kW,15.83
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T00:20:00.000+00:00,busbar,,L2 Active Power,kW,15.41
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T00:20:00.000+00:00,busbar,,L1 Active Power,kW,14.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T00:20:00.000+00:00,busbar,,N Current (RMS),A,44.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,75.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,76.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,69.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T00:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.53
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T00:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.35
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T00:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.31
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T00:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T00:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T00:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.73
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T00:10:00.000+00:00,feeder,5.0,N Current (RMS),A,15.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T00:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,23.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T00:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,12.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T00:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,25.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T00:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.41
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T00:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.45
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T00:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.39
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T00:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T00:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.58
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T00:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T00:10:00.000+00:00,feeder,4.0,N Current (RMS),A,17.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T00:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T00:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T00:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,27.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T00:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.53
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T00:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.62
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T00:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.43
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T00:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T00:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.89
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T00:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T00:10:00.000+00:00,feeder,3.0,N Current (RMS),A,21.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T00:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T00:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,37.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T00:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T00:10:00.000+00:00,transformer,,Temperature,C,20.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.77
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.47
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.41
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T00:10:00.000+00:00,busbar,,L3 Active Power,kW,16.81
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T00:10:00.000+00:00,busbar,,L2 Active Power,kW,15.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T00:10:00.000+00:00,busbar,,L1 Active Power,kW,16.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T00:10:00.000+00:00,busbar,,N Current (RMS),A,44.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,78.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,78.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,72.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T00:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.36
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T00:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.36
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T00:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.61
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T00:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.33
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T00:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.57
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T00:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.32
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T00:00:00.000+00:00,feeder,5.0,N Current (RMS),A,17.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T00:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,23.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T00:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,12.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T00:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,28.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T00:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T00:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.48
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T00:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.55
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T00:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.35
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T00:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.82
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-18T00:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.57
