Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T18:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,31.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T18:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,62.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T18:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T18:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.27
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T18:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.47
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T18:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,24.94
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T18:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T18:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T18:50:00.000+00:00,feeder,4.0,N Current (RMS),A,47.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T18:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,102.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T18:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,64.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T18:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,39.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T18:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.89
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T18:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.53
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T18:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.69
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T18:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T18:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,22.71
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T18:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T18:50:00.000+00:00,feeder,3.0,N Current (RMS),A,42.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T18:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,67.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T18:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,95.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T18:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,51.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T18:50:00.000+00:00,transformer,,Temperature,C,17.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.74
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.36
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.29
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T18:50:00.000+00:00,busbar,,L3 Active Power,kW,58.66
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T18:50:00.000+00:00,busbar,,L2 Active Power,kW,44.92
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T18:50:00.000+00:00,busbar,,L1 Active Power,kW,35.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T18:50:00.000+00:00,busbar,,N Current (RMS),A,93.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,240.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,189.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,151.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T18:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.56
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T18:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.66
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T18:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T18:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,16.41
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T18:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T18:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,15.91
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T18:40:00.000+00:00,feeder,5.0,N Current (RMS),A,41.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T18:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,68.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T18:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,29.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T18:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,67.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T18:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.57
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T18:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T18:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T18:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,22.77
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T18:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T18:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.54
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T18:40:00.000+00:00,feeder,4.0,N Current (RMS),A,38.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T18:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,93.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T18:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,68.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T18:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,49.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T18:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.67
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T18:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T18:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T18:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.32
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T18:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,27.86
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T18:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.78
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T18:40:00.000+00:00,feeder,3.0,N Current (RMS),A,53.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T18:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,60.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T18:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,115.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T18:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,58.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T18:40:00.000+00:00,transformer,,Temperature,C,18.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.77
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.39
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.68
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T18:40:00.000+00:00,busbar,,L3 Active Power,kW,53.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T18:40:00.000+00:00,busbar,,L2 Active Power,kW,50.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T18:40:00.000+00:00,busbar,,L1 Active Power,kW,41.23
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T18:40:00.000+00:00,busbar,,N Current (RMS),A,81.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,220.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,210.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,173.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T18:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.54
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T18:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T18:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.65
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T18:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T18:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.78
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T18:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,15.71
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T18:30:00.000+00:00,feeder,5.0,N Current (RMS),A,36.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T18:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,47.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T18:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,29.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T18:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,66.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T18:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.56
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T18:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.29
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T18:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.48
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T18:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,21.55
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T18:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,18.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T18:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T18:30:00.000+00:00,feeder,4.0,N Current (RMS),A,43.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T18:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,89.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T18:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,77.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T18:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,39.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T18:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.56
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T18:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.68
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T18:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T18:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.53
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T18:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,21.62
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T18:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T18:30:00.000+00:00,feeder,3.0,N Current (RMS),A,43.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T18:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,61.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T18:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,91.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T18:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,45.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T18:30:00.000+00:00,transformer,,Temperature,C,18.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.43
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.94
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.76
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.66
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.39
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T18:30:00.000+00:00,busbar,,L3 Active Power,kW,47.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T18:30:00.000+00:00,busbar,,L2 Active Power,kW,46.49
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T18:30:00.000+00:00,busbar,,L1 Active Power,kW,35.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T18:30:00.000+00:00,busbar,,N Current (RMS),A,83.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,196.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,197.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,149.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T18:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.72
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T18:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T18:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T18:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.46
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T18:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.76
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T18:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,15.31
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T18:20:00.000+00:00,feeder,5.0,N Current (RMS),A,32.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T18:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,52.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T18:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,34.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T18:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,64.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T18:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.61
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T18:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.92
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T18:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T18:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.94
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T18:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,18.87
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T18:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.68
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T18:20:00.000+00:00,feeder,4.0,N Current (RMS),A,39.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T18:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,67.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T18:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,80.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T18:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,41.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T18:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T18:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.45
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T18:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.29
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T18:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.61
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T18:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,20.92
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T18:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.51
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T18:20:00.000+00:00,feeder,3.0,N Current (RMS),A,43.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T18:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,69.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T18:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,88.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T18:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,41.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T18:20:00.000+00:00,transformer,,Temperature,C,19.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.77
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.55
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.47
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T18:20:00.000+00:00,busbar,,L3 Active Power,kW,45.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T18:20:00.000+00:00,busbar,,L2 Active Power,kW,47.56
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T18:20:00.000+00:00,busbar,,L1 Active Power,kW,34.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T18:20:00.000+00:00,busbar,,N Current (RMS),A,81.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,188.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,200.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,145.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T18:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.47
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T18:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.35
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T18:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T18:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,15.78
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T18:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.56
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T18:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.47
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T18:10:00.000+00:00,feeder,5.0,N Current (RMS),A,37.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T18:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,67.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T18:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,28.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T18:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,60.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T18:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T18:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T18:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.33
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T18:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T18:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,16.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T18:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.43
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T18:10:00.000+00:00,feeder,4.0,N Current (RMS),A,38.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T18:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,73.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T18:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,72.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T18:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,36.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T18:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T18:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.54
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T18:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.66
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T18:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.23
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T18:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,21.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T18:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T18:10:00.000+00:00,feeder,3.0,N Current (RMS),A,48.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T18:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,64.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T18:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,92.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T18:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T18:10:00.000+00:00,transformer,,Temperature,C,19.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.98
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.53
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.94
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.95
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T18:10:00.000+00:00,busbar,,L3 Active Power,kW,48.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T18:10:00.000+00:00,busbar,,L2 Active Power,kW,45.27
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T18:10:00.000+00:00,busbar,,L1 Active Power,kW,30.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T18:10:00.000+00:00,busbar,,N Current (RMS),A,87.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,202.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,191.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,128.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T18:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.62
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T18:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.55
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T18:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T18:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,14.94
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T18:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.62
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T18:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.56
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T18:00:00.000+00:00,feeder,5.0,N Current (RMS),A,34.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T18:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,62.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T18:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,28.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T18:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,61.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T18:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.65
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T18:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.23
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T18:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.45
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T18:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T18:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,20.94
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T18:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.48
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T18:00:00.000+00:00,feeder,4.0,N Current (RMS),A,50.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T18:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,72.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T18:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,90.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T18:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,32.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T18:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T18:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.48
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T18:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.64
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T18:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.54
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T18:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,25.36
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T18:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T18:00:00.000+00:00,feeder,3.0,N Current (RMS),A,56.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T18:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,62.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T18:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,106.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T18:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T18:00:00.000+00:00,transformer,,Temperature,C,19.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.39
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T18:00:00.000+00:00,busbar,,L3 Active Power,kW,46.47
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T18:00:00.000+00:00,busbar,,L2 Active Power,kW,52.91
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T18:00:00.000+00:00,busbar,,L1 Active Power,kW,30.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T18:00:00.000+00:00,busbar,,N Current (RMS),A,99.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,195.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,223.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,128.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T17:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T17:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.36
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T17:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.46
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T17:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T17:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T17:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,15.82
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T17:50:00.000+00:00,feeder,5.0,N Current (RMS),A,32.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T17:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,47.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T17:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,26.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T17:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,65.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T17:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.45
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T17:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.79
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T17:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.44
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T17:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.62
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T17:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,26.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T17:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T17:50:00.000+00:00,feeder,4.0,N Current (RMS),A,63.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T17:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,70.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T17:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,108.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T17:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,27.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T17:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T17:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.56
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T17:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.87
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T17:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.52
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T17:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,21.64
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T17:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.36
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T17:50:00.000+00:00,feeder,3.0,N Current (RMS),A,49.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T17:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,65.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T17:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,91.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T17:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T17:50:00.000+00:00,transformer,,Temperature,C,19.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.62
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.84
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.82
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.65
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.72
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.76
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T17:50:00.000+00:00,busbar,,L3 Active Power,kW,43.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T17:50:00.000+00:00,busbar,,L2 Active Power,kW,53.77
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T17:50:00.000+00:00,busbar,,L1 Active Power,kW,29.45
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T17:50:00.000+00:00,busbar,,N Current (RMS),A,98.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,181.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,225.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,125.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T17:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T17:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T17:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.53
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T17:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T17:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T17:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.55
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T17:40:00.000+00:00,feeder,5.0,N Current (RMS),A,26.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T17:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,54.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T17:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,32.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T17:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,56.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T17:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T17:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T17:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T17:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.48
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T17:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,24.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T17:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T17:40:00.000+00:00,feeder,4.0,N Current (RMS),A,60.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T17:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,73.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T17:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,100.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T17:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,26.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T17:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T17:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.67
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T17:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T17:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T17:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,21.69
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T17:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.66
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T17:40:00.000+00:00,feeder,3.0,N Current (RMS),A,48.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T17:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,62.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T17:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,91.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T17:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T17:40:00.000+00:00,transformer,,Temperature,C,19.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.56
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.98
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T17:40:00.000+00:00,busbar,,L3 Active Power,kW,45.29
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T17:40:00.000+00:00,busbar,,L2 Active Power,kW,53.59
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T17:40:00.000+00:00,busbar,,L1 Active Power,kW,26.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T17:40:00.000+00:00,busbar,,N Current (RMS),A,104.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,188.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,222.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,111.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T17:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T17:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T17:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.63
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T17:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.86
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T17:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,9.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T17:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.58
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T17:30:00.000+00:00,feeder,5.0,N Current (RMS),A,24.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T17:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,50.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T17:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,39.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T17:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,52.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T17:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T17:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T17:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T17:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.55
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T17:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,25.23
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T17:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.68
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T17:30:00.000+00:00,feeder,4.0,N Current (RMS),A,62.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T17:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,74.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T17:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,104.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T17:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,29.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T17:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.83
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T17:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.76
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T17:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.98
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T17:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.94
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T17:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,21.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T17:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T17:30:00.000+00:00,feeder,3.0,N Current (RMS),A,36.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T17:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,70.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T17:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,89.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T17:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,60.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T17:30:00.000+00:00,transformer,,Temperature,C,19.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.86
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.71
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.39
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.92
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T17:30:00.000+00:00,busbar,,L3 Active Power,kW,46.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T17:30:00.000+00:00,busbar,,L2 Active Power,kW,55.54
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T17:30:00.000+00:00,busbar,,L1 Active Power,kW,32.61
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T17:30:00.000+00:00,busbar,,N Current (RMS),A,95.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,192.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,231.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,139.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T17:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T17:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.29
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T17:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.61
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T17:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.81
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T17:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,12.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T17:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.47
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T17:20:00.000+00:00,feeder,5.0,N Current (RMS),A,23.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T17:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,42.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T17:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,50.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T17:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,40.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T17:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.29
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T17:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.98
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T17:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.29
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T17:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,20.59
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T17:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,28.52
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T17:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T17:20:00.000+00:00,feeder,4.0,N Current (RMS),A,74.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T17:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,85.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T17:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,117.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T17:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,26.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T17:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T17:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.68
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T17:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.68
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T17:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.83
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T17:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,23.77
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T17:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,22.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T17:20:00.000+00:00,feeder,3.0,N Current (RMS),A,34.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T17:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,74.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T17:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,100.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T17:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,92.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T17:20:00.000+00:00,transformer,,Temperature,C,20.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.98
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.78
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.42
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.95
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.58
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T17:20:00.000+00:00,busbar,,L3 Active Power,kW,48.23
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T17:20:00.000+00:00,busbar,,L2 Active Power,kW,64.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T17:20:00.000+00:00,busbar,,L1 Active Power,kW,37.63
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T17:20:00.000+00:00,busbar,,N Current (RMS),A,104.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,200.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,266.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,157.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T17:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.39
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T17:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.27
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T17:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.74
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T17:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.54
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T17:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,11.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T17:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T17:10:00.000+00:00,feeder,5.0,N Current (RMS),A,22.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T17:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,49.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T17:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,48.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T17:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,44.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T17:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T17:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T17:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.42
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T17:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,23.83
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T17:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,28.91
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T17:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.36
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T17:10:00.000+00:00,feeder,4.0,N Current (RMS),A,75.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T17:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,99.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T17:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,121.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T17:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,28.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T17:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.99
