Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T17:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.31
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T17:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.72
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T17:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T17:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,20.56
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T17:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,18.53
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T17:10:00.000+00:00,feeder,3.0,N Current (RMS),A,30.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T17:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,70.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T17:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,87.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T17:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,78.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T17:10:00.000+00:00,transformer,,Temperature,C,20.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.55
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.42
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.68
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T17:10:00.000+00:00,busbar,,L3 Active Power,kW,51.53
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T17:10:00.000+00:00,busbar,,L2 Active Power,kW,60.82
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T17:10:00.000+00:00,busbar,,L1 Active Power,kW,35.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T17:10:00.000+00:00,busbar,,N Current (RMS),A,103.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,217.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,255.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,149.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T17:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T17:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.35
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T17:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.27
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T17:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.31
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T17:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.65
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T17:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.41
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T17:00:00.000+00:00,feeder,5.0,N Current (RMS),A,20.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T17:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,44.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T17:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,36.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T17:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,41.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T17:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T17:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.51
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T17:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T17:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,19.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T17:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,22.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T17:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.66
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T17:00:00.000+00:00,feeder,4.0,N Current (RMS),A,59.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T17:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,81.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T17:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,94.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T17:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,24.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T17:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T17:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T17:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.91
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T17:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T17:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,22.33
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T17:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T17:00:00.000+00:00,feeder,3.0,N Current (RMS),A,47.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T17:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,47.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T17:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,94.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T17:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,41.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T17:00:00.000+00:00,transformer,,Temperature,C,20.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.93
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.42
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T17:00:00.000+00:00,busbar,,L3 Active Power,kW,40.43
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T17:00:00.000+00:00,busbar,,L2 Active Power,kW,53.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T17:00:00.000+00:00,busbar,,L1 Active Power,kW,24.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T17:00:00.000+00:00,busbar,,N Current (RMS),A,106.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,172.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,223.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,105.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T16:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.55
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T16:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T16:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.72
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T16:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.39
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T16:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.41
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T16:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.74
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T16:50:00.000+00:00,feeder,5.0,N Current (RMS),A,21.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T16:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,45.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T16:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,28.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T16:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,37.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T16:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.58
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T16:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.62
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T16:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T16:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,20.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T16:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,19.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T16:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T16:50:00.000+00:00,feeder,4.0,N Current (RMS),A,50.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T16:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,85.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T16:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,81.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T16:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,27.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T16:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T16:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.45
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T16:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.46
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T16:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T16:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.83
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T16:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T16:50:00.000+00:00,feeder,3.0,N Current (RMS),A,35.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T16:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,53.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T16:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,66.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T16:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T16:50:00.000+00:00,transformer,,Temperature,C,20.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.55
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.48
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T16:50:00.000+00:00,busbar,,L3 Active Power,kW,42.65
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T16:50:00.000+00:00,busbar,,L2 Active Power,kW,40.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T16:50:00.000+00:00,busbar,,L1 Active Power,kW,22.91
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T16:50:00.000+00:00,busbar,,N Current (RMS),A,89.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,181.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,172.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,100.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T16:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T16:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T16:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.87
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T16:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.62
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T16:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.36
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T16:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T16:40:00.000+00:00,feeder,5.0,N Current (RMS),A,20.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T16:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,45.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T16:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,32.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T16:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,36.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T16:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.66
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T16:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.48
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T16:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T16:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T16:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,21.64
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T16:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.76
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T16:40:00.000+00:00,feeder,4.0,N Current (RMS),A,49.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T16:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,72.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T16:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,91.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T16:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,29.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T16:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T16:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.35
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T16:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.46
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T16:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T16:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T16:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T16:40:00.000+00:00,feeder,3.0,N Current (RMS),A,35.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T16:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,58.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T16:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,71.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T16:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T16:40:00.000+00:00,transformer,,Temperature,C,20.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.86
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.43
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.37
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.92
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T16:40:00.000+00:00,busbar,,L3 Active Power,kW,41.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T16:40:00.000+00:00,busbar,,L2 Active Power,kW,45.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T16:40:00.000+00:00,busbar,,L1 Active Power,kW,22.92
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T16:40:00.000+00:00,busbar,,N Current (RMS),A,92.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,174.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,192.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,100.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T16:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T16:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T16:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.62
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T16:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.77
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T16:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.52
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T16:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.48
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T16:30:00.000+00:00,feeder,5.0,N Current (RMS),A,19.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T16:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,38.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T16:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,32.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T16:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,33.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T16:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.73
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T16:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T16:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T16:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T16:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,23.29
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T16:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T16:30:00.000+00:00,feeder,4.0,N Current (RMS),A,60.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T16:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,74.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T16:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,98.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T16:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T16:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.23
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T16:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.71
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T16:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T16:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.94
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T16:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T16:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.35
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T16:30:00.000+00:00,feeder,3.0,N Current (RMS),A,34.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T16:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,56.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T16:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,55.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T16:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T16:30:00.000+00:00,transformer,,Temperature,C,20.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.67
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.49
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T16:30:00.000+00:00,busbar,,L3 Active Power,kW,39.51
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T16:30:00.000+00:00,busbar,,L2 Active Power,kW,42.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T16:30:00.000+00:00,busbar,,L1 Active Power,kW,17.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T16:30:00.000+00:00,busbar,,N Current (RMS),A,99.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,166.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,182.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,80.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T16:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T16:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T16:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T16:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T16:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.69
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T16:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.32
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T16:20:00.000+00:00,feeder,5.0,N Current (RMS),A,26.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T16:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,48.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T16:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,28.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T16:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,24.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T16:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T16:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.31
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T16:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T16:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,20.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T16:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,21.92
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T16:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T16:20:00.000+00:00,feeder,4.0,N Current (RMS),A,56.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T16:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,83.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T16:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,91.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T16:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,25.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T16:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T16:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.85
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T16:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.71
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T16:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.55
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T16:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.44
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T16:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T16:20:00.000+00:00,feeder,3.0,N Current (RMS),A,39.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T16:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,62.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T16:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,62.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T16:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T16:20:00.000+00:00,transformer,,Temperature,C,20.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.45
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.23
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.31
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.33
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T16:20:00.000+00:00,busbar,,L3 Active Power,kW,45.75
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T16:20:00.000+00:00,busbar,,L2 Active Power,kW,43.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T16:20:00.000+00:00,busbar,,L1 Active Power,kW,16.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T16:20:00.000+00:00,busbar,,N Current (RMS),A,111.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,191.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,181.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,74.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T16:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T16:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T16:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T16:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,17.71
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T16:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.73
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T16:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.48
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T16:10:00.000+00:00,feeder,5.0,N Current (RMS),A,47.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T16:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,76.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T16:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,28.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T16:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,25.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T16:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T16:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T16:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.41
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T16:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,18.78
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T16:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,17.94
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T16:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T16:10:00.000+00:00,feeder,4.0,N Current (RMS),A,44.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T16:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,78.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T16:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,76.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T16:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,28.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T16:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.43
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T16:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.65
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T16:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.81
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T16:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.62
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T16:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.62
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T16:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.75
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T16:10:00.000+00:00,feeder,3.0,N Current (RMS),A,40.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T16:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,70.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T16:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,63.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T16:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T16:10:00.000+00:00,transformer,,Temperature,C,20.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.58
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.69
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.46
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.68
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T16:10:00.000+00:00,busbar,,L3 Active Power,kW,53.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T16:10:00.000+00:00,busbar,,L2 Active Power,kW,39.29
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T16:10:00.000+00:00,busbar,,L1 Active Power,kW,17.83
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T16:10:00.000+00:00,busbar,,N Current (RMS),A,118.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,220.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,166.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,81.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T16:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.64
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T16:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.84
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T16:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.31
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T16:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,22.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T16:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.83
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T16:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.47
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T16:00:00.000+00:00,feeder,5.0,N Current (RMS),A,59.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T16:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,92.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T16:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,25.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T16:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,26.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T16:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.84
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T16:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.43
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T16:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T16:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.37
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T16:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.43
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T16:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.95
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T16:00:00.000+00:00,feeder,4.0,N Current (RMS),A,29.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T16:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,61.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T16:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,62.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T16:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,34.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T16:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T16:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T16:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.57
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T16:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T16:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.69
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T16:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.82
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T16:00:00.000+00:00,feeder,3.0,N Current (RMS),A,30.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T16:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,41.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T16:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,63.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T16:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T16:00:00.000+00:00,transformer,,Temperature,C,20.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.23
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.49
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.98
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.53
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.89
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T16:00:00.000+00:00,busbar,,L3 Active Power,kW,46.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T16:00:00.000+00:00,busbar,,L2 Active Power,kW,34.95
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T16:00:00.000+00:00,busbar,,L1 Active Power,kW,21.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T16:00:00.000+00:00,busbar,,N Current (RMS),A,88.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,192.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,149.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,93.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T15:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T15:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.91
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T15:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.54
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T15:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,21.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T15:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T15:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.98
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T15:50:00.000+00:00,feeder,5.0,N Current (RMS),A,59.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T15:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,90.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T15:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,22.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T15:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,23.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T15:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.92
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T15:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T15:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T15:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T15:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T15:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.67
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T15:50:00.000+00:00,feeder,4.0,N Current (RMS),A,33.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T15:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,55.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T15:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,65.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T15:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,25.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T15:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.66
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T15:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T15:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.59
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T15:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.83
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T15:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,18.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T15:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.74
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T15:50:00.000+00:00,feeder,3.0,N Current (RMS),A,36.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T15:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T15:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,77.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T15:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,42.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T15:50:00.000+00:00,transformer,,Temperature,C,20.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.33
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.55
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.32
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T15:50:00.000+00:00,busbar,,L3 Active Power,kW,42.86
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T15:50:00.000+00:00,busbar,,L2 Active Power,kW,38.57
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T15:50:00.000+00:00,busbar,,L1 Active Power,kW,20.39
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T15:50:00.000+00:00,busbar,,N Current (RMS),A,86.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,178.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,163.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,90.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T15:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.86
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T15:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T15:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.91
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T15:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,23.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T15:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T15:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.86
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T15:40:00.000+00:00,feeder,5.0,N Current (RMS),A,61.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T15:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,95.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T15:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,22.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T15:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,27.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T15:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.84
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T15:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.91
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T15:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T15:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.59
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T15:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.65
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T15:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T15:40:00.000+00:00,feeder,4.0,N Current (RMS),A,29.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T15:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,57.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T15:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,58.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T15:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,27.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T15:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.69
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T15:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T15:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.69
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T15:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T15:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.76
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T15:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.32
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T15:40:00.000+00:00,feeder,3.0,N Current (RMS),A,31.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T15:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T15:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,66.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T15:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T15:40:00.000+00:00,transformer,,Temperature,C,20.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.79
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.54
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.39
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.79
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.78
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T15:40:00.000+00:00,busbar,,L3 Active Power,kW,44.95
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T15:40:00.000+00:00,busbar,,L2 Active Power,kW,34.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T15:40:00.000+00:00,busbar,,L1 Active Power,kW,20.51
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T15:40:00.000+00:00,busbar,,N Current (RMS),A,86.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,187.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,145.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,89.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T15:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.92
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T15:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T15:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T15:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,18.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T15:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T15:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.66
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T15:30:00.000+00:00,feeder,5.0,N Current (RMS),A,43.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T15:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,76.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T15:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,30.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T15:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,25.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T15:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.95
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T15:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T15:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.31
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T15:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.84
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T15:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.89
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T15:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T15:30:00.000+00:00,feeder,4.0,N Current (RMS),A,33.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T15:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,46.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T15:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,66.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T15:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,32.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T15:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T15:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.93
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T15:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.27
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T15:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.59
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T15:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T15:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.71
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T15:30:00.000+00:00,feeder,3.0,N Current (RMS),A,28.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T15:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,43.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T15:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,65.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T15:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,42.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T15:30:00.000+00:00,transformer,,Temperature,C,20.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
