Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.78
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.54
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.37
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.77
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T15:30:00.000+00:00,busbar,,L3 Active Power,kW,38.64
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T15:30:00.000+00:00,busbar,,L2 Active Power,kW,38.52
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T15:30:00.000+00:00,busbar,,L1 Active Power,kW,22.59
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T15:30:00.000+00:00,busbar,,N Current (RMS),A,75.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,162.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,161.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,98.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T15:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.91
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T15:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T15:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.79
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T15:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.31
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T15:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.39
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T15:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.67
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T15:20:00.000+00:00,feeder,5.0,N Current (RMS),A,23.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T15:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,35.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T15:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,16.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T15:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,34.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T15:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.89
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T15:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T15:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T15:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.66
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T15:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.36
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T15:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.51
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T15:20:00.000+00:00,feeder,4.0,N Current (RMS),A,27.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T15:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,46.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T15:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,57.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T15:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,32.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T15:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.29
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T15:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.94
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T15:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.73
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T15:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T15:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T15:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.59
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T15:20:00.000+00:00,feeder,3.0,N Current (RMS),A,29.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T15:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,53.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T15:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,60.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T15:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T15:20:00.000+00:00,transformer,,Temperature,C,20.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.42
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.84
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.59
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.77
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T15:20:00.000+00:00,busbar,,L3 Active Power,kW,31.23
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T15:20:00.000+00:00,busbar,,L2 Active Power,kW,30.86
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T15:20:00.000+00:00,busbar,,L1 Active Power,kW,22.77
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T15:20:00.000+00:00,busbar,,N Current (RMS),A,57.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,132.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,131.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,98.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T15:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.71
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T15:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.75
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T15:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T15:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.59
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T15:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.94
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T15:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T15:10:00.000+00:00,feeder,5.0,N Current (RMS),A,25.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T15:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,37.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T15:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,18.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T15:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,36.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T15:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.67
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T15:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.58
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T15:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.23
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T15:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T15:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.66
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T15:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.23
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T15:10:00.000+00:00,feeder,4.0,N Current (RMS),A,22.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T15:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,43.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T15:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,54.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T15:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,47.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T15:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.36
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T15:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T15:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T15:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.61
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T15:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.48
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T15:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.23
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T15:10:00.000+00:00,feeder,3.0,N Current (RMS),A,30.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T15:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,57.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T15:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,51.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T15:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T15:10:00.000+00:00,transformer,,Temperature,C,21.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.56
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.62
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.75
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.59
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T15:10:00.000+00:00,busbar,,L3 Active Power,kW,32.23
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T15:10:00.000+00:00,busbar,,L2 Active Power,kW,28.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T15:10:00.000+00:00,busbar,,L1 Active Power,kW,25.95
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T15:10:00.000+00:00,busbar,,N Current (RMS),A,54.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,136.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,121.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,110.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T15:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T15:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T15:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.64
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T15:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T15:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T15:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T15:00:00.000+00:00,feeder,5.0,N Current (RMS),A,24.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T15:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,32.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T15:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,13.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T15:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,35.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T15:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.82
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T15:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T15:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T15:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T15:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.35
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T15:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T15:00:00.000+00:00,feeder,4.0,N Current (RMS),A,31.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T15:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,40.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T15:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,62.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T15:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,32.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T15:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.58
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T15:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.44
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T15:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T15:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.33
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T15:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T15:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T15:00:00.000+00:00,feeder,3.0,N Current (RMS),A,27.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T15:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,45.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T15:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,45.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T15:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T15:00:00.000+00:00,transformer,,Temperature,C,20.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.69
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.33
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.59
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T15:00:00.000+00:00,busbar,,L3 Active Power,kW,26.78
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T15:00:00.000+00:00,busbar,,L2 Active Power,kW,27.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T15:00:00.000+00:00,busbar,,L1 Active Power,kW,19.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T15:00:00.000+00:00,busbar,,N Current (RMS),A,55.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,115.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,118.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,85.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T14:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.62
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T14:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T14:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.33
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T14:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.31
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T14:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.45
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T14:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.23
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T14:50:00.000+00:00,feeder,5.0,N Current (RMS),A,24.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T14:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,32.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T14:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,12.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T14:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,33.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T14:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.68
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T14:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T14:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T14:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T14:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,19.71
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T14:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.82
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T14:50:00.000+00:00,feeder,4.0,N Current (RMS),A,43.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T14:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,47.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T14:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,82.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T14:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,29.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T14:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.43
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T14:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.41
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T14:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.75
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T14:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T14:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.93
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T14:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T14:50:00.000+00:00,feeder,3.0,N Current (RMS),A,27.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T14:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,43.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T14:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,44.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T14:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T14:50:00.000+00:00,transformer,,Temperature,C,20.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.86
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.73
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.66
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T14:50:00.000+00:00,busbar,,L3 Active Power,kW,28.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T14:50:00.000+00:00,busbar,,L2 Active Power,kW,32.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T14:50:00.000+00:00,busbar,,L1 Active Power,kW,18.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T14:50:00.000+00:00,busbar,,N Current (RMS),A,65.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,120.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,136.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,80.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T14:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.37
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T14:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T14:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.43
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T14:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T14:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.74
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T14:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T14:40:00.000+00:00,feeder,5.0,N Current (RMS),A,23.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T14:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,35.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T14:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,13.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T14:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,34.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T14:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.76
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T14:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T14:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.36
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T14:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.48
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T14:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,20.92
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T14:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.87
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T14:40:00.000+00:00,feeder,4.0,N Current (RMS),A,48.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T14:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,40.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T14:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,86.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T14:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,26.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T14:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T14:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T14:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.45
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T14:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T14:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.63
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T14:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T14:40:00.000+00:00,feeder,3.0,N Current (RMS),A,28.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T14:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,47.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T14:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,43.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T14:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T14:40:00.000+00:00,transformer,,Temperature,C,20.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.82
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.23
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.51
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T14:40:00.000+00:00,busbar,,L3 Active Power,kW,28.55
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T14:40:00.000+00:00,busbar,,L2 Active Power,kW,33.29
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T14:40:00.000+00:00,busbar,,L1 Active Power,kW,19.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T14:40:00.000+00:00,busbar,,N Current (RMS),A,64.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,120.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,140.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,83.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T14:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.74
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T14:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.58
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T14:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T14:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T14:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.63
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T14:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.43
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T14:30:00.000+00:00,feeder,5.0,N Current (RMS),A,20.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T14:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,35.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T14:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,17.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T14:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,24.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T14:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T14:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.23
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T14:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.36
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T14:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T14:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,17.56
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T14:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.23
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T14:30:00.000+00:00,feeder,4.0,N Current (RMS),A,41.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T14:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,32.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T14:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,74.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T14:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,26.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T14:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T14:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T14:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.64
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T14:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T14:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T14:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T14:30:00.000+00:00,feeder,3.0,N Current (RMS),A,25.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T14:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,52.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T14:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,44.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T14:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T14:30:00.000+00:00,transformer,,Temperature,C,20.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.82
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.67
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.78
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T14:30:00.000+00:00,busbar,,L3 Active Power,kW,27.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T14:30:00.000+00:00,busbar,,L2 Active Power,kW,31.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T14:30:00.000+00:00,busbar,,L1 Active Power,kW,18.66
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T14:30:00.000+00:00,busbar,,N Current (RMS),A,62.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,116.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,133.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,81.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T14:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.82
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T14:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T14:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T14:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.67
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T14:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.64
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T14:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T14:20:00.000+00:00,feeder,5.0,N Current (RMS),A,21.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T14:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,22.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T14:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,20.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T14:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,36.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T14:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T14:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.92
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T14:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.36
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T14:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.93
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T14:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.98
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T14:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T14:20:00.000+00:00,feeder,4.0,N Current (RMS),A,29.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T14:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,38.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T14:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,63.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T14:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,35.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T14:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T14:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T14:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.84
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T14:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.98
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T14:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.81
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T14:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.72
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T14:20:00.000+00:00,feeder,3.0,N Current (RMS),A,26.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T14:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,51.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T14:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,51.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T14:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T14:20:00.000+00:00,transformer,,Temperature,C,20.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.98
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.82
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.58
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.37
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T14:20:00.000+00:00,busbar,,L3 Active Power,kW,25.58
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T14:20:00.000+00:00,busbar,,L2 Active Power,kW,31.43
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T14:20:00.000+00:00,busbar,,L1 Active Power,kW,23.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T14:20:00.000+00:00,busbar,,N Current (RMS),A,55.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,110.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,134.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,99.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T14:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.77
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T14:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T14:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.59
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T14:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.32
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T14:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T14:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T14:10:00.000+00:00,feeder,5.0,N Current (RMS),A,19.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T14:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,25.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T14:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,26.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T14:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,26.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T14:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.98
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T14:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.83
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T14:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.35
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T14:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.65
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T14:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T14:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T14:10:00.000+00:00,feeder,4.0,N Current (RMS),A,30.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T14:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,37.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T14:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,57.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T14:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T14:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.39
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T14:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T14:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.68
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T14:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.27
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T14:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.75
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T14:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.35
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T14:10:00.000+00:00,feeder,3.0,N Current (RMS),A,33.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T14:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,56.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T14:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,55.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T14:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T14:10:00.000+00:00,transformer,,Temperature,C,19.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.48
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.43
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.32
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.62
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T14:10:00.000+00:00,busbar,,L3 Active Power,kW,27.23
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T14:10:00.000+00:00,busbar,,L2 Active Power,kW,32.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T14:10:00.000+00:00,busbar,,L1 Active Power,kW,16.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T14:10:00.000+00:00,busbar,,N Current (RMS),A,69.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,117.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,137.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,72.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T14:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.77
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T14:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.52
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T14:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T14:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.59
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T14:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T14:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.27
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T14:00:00.000+00:00,feeder,5.0,N Current (RMS),A,24.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T14:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,45.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T14:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,24.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T14:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,39.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T14:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T14:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.54
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T14:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T14:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T14:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.69
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T14:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.95
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T14:00:00.000+00:00,feeder,4.0,N Current (RMS),A,31.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T14:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T14:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,55.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T14:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T14:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.63
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T14:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.32
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T14:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.78
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T14:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.95
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T14:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T14:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.46
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T14:00:00.000+00:00,feeder,3.0,N Current (RMS),A,34.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T14:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,58.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T14:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,44.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T14:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T14:00:00.000+00:00,transformer,,Temperature,C,20.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.95
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.89
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.62
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.66
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.57
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T14:00:00.000+00:00,busbar,,L3 Active Power,kW,30.54
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T14:00:00.000+00:00,busbar,,L2 Active Power,kW,28.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T14:00:00.000+00:00,busbar,,L1 Active Power,kW,18.68
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T14:00:00.000+00:00,busbar,,N Current (RMS),A,60.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,130.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,122.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,82.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T13:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.92
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T13:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.45
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T13:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T13:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.92
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T13:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.94
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T13:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.43
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T13:50:00.000+00:00,feeder,5.0,N Current (RMS),A,23.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T13:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,39.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T13:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,18.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T13:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,30.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T13:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.36
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T13:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.55
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T13:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.23
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T13:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.29
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T13:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.64
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T13:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T13:50:00.000+00:00,feeder,4.0,N Current (RMS),A,29.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T13:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,41.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T13:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,58.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T13:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,30.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T13:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.56
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T13:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.44
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T13:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T13:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.52
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T13:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.62
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T13:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T13:50:00.000+00:00,feeder,3.0,N Current (RMS),A,23.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T13:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T13:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,39.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T13:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T13:50:00.000+00:00,transformer,,Temperature,C,19.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.31
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.84
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.43
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.58
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T13:50:00.000+00:00,busbar,,L3 Active Power,kW,25.74
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T13:50:00.000+00:00,busbar,,L2 Active Power,kW,26.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T13:50:00.000+00:00,busbar,,L1 Active Power,kW,17.51
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T13:50:00.000+00:00,busbar,,N Current (RMS),A,59.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,112.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,115.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,79.2
