Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T10:20:00.000+00:00,feeder,3.0,N Current (RMS),A,43.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T10:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,88.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T10:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,113.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T10:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,62.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T10:20:00.000+00:00,transformer,,Temperature,C,18.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.47
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.35
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.54
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.61
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T10:20:00.000+00:00,busbar,,L3 Active Power,kW,38.75
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T10:20:00.000+00:00,busbar,,L2 Active Power,kW,47.68
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T10:20:00.000+00:00,busbar,,L1 Active Power,kW,28.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T10:20:00.000+00:00,busbar,,N Current (RMS),A,77.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,162.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,200.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,121.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T10:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.52
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T10:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.52
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T10:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.63
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T10:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.52
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T10:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.87
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T10:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.54
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T10:10:00.000+00:00,feeder,5.0,N Current (RMS),A,18.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T10:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,25.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T10:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,32.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T10:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,33.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T10:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.61
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T10:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.67
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T10:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T10:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,19.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T10:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.81
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T10:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.58
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T10:10:00.000+00:00,feeder,4.0,N Current (RMS),A,42.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T10:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,87.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T10:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,63.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T10:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,36.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T10:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T10:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.54
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T10:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.37
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T10:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,22.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T10:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,20.37
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T10:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.41
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T10:10:00.000+00:00,feeder,3.0,N Current (RMS),A,40.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T10:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,92.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T10:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,86.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T10:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,49.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T10:10:00.000+00:00,transformer,,Temperature,C,18.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.36
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.47
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.73
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T10:10:00.000+00:00,busbar,,L3 Active Power,kW,47.87
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T10:10:00.000+00:00,busbar,,L2 Active Power,kW,42.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T10:10:00.000+00:00,busbar,,L1 Active Power,kW,27.53
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T10:10:00.000+00:00,busbar,,N Current (RMS),A,80.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,199.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,177.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,117.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T10:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T10:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T10:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T10:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T10:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T10:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.37
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T10:00:00.000+00:00,feeder,5.0,N Current (RMS),A,21.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T10:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,24.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T10:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,19.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T10:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,36.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T10:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T10:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.49
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T10:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T10:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,20.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T10:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T10:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.53
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T10:00:00.000+00:00,feeder,4.0,N Current (RMS),A,43.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T10:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,86.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T10:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,58.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T10:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,33.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T10:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T10:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.91
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T10:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T10:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.93
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T10:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T10:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T10:00:00.000+00:00,feeder,3.0,N Current (RMS),A,31.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T10:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,78.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T10:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,72.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T10:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,52.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T10:00:00.000+00:00,transformer,,Temperature,C,18.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.59
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.49
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.52
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.79
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.39
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.37
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T10:00:00.000+00:00,busbar,,L3 Active Power,kW,44.81
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T10:00:00.000+00:00,busbar,,L2 Active Power,kW,34.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T10:00:00.000+00:00,busbar,,L1 Active Power,kW,28.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T10:00:00.000+00:00,busbar,,N Current (RMS),A,73.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,186.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,147.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,119.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T09:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.89
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T09:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T09:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T09:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.77
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T09:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T09:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T09:50:00.000+00:00,feeder,5.0,N Current (RMS),A,21.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T09:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,33.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T09:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,18.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T09:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,28.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T09:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.87
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T09:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.23
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T09:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.82
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T09:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.39
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T09:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.93
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T09:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T09:50:00.000+00:00,feeder,4.0,N Current (RMS),A,33.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T09:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,72.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T09:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,39.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T09:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,29.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T09:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.37
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T09:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T09:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T09:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.53
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T09:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.43
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T09:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.44
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T09:50:00.000+00:00,feeder,3.0,N Current (RMS),A,28.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T09:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,77.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T09:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,63.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T09:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,61.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T09:50:00.000+00:00,transformer,,Temperature,C,17.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.93
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.42
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.91
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T09:50:00.000+00:00,busbar,,L3 Active Power,kW,43.69
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T09:50:00.000+00:00,busbar,,L2 Active Power,kW,27.32
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T09:50:00.000+00:00,busbar,,L1 Active Power,kW,27.63
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T09:50:00.000+00:00,busbar,,N Current (RMS),A,72.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,182.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,119.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,117.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T09:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T09:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T09:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T09:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T09:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.47
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T09:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.46
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T09:40:00.000+00:00,feeder,5.0,N Current (RMS),A,18.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T09:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,28.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T09:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,23.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T09:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,33.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T09:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.41
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T09:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T09:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T09:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.57
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T09:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.75
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T09:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T09:40:00.000+00:00,feeder,4.0,N Current (RMS),A,25.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T09:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,45.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T09:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,51.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T09:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,27.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T09:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.91
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T09:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.52
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T09:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.73
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T09:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,20.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T09:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,18.82
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T09:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.87
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T09:40:00.000+00:00,feeder,3.0,N Current (RMS),A,38.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T09:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,83.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T09:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,79.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T09:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,46.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T09:40:00.000+00:00,transformer,,Temperature,C,17.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.36
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.35
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.75
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.63
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T09:40:00.000+00:00,busbar,,L3 Active Power,kW,36.84
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T09:40:00.000+00:00,busbar,,L2 Active Power,kW,36.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T09:40:00.000+00:00,busbar,,L1 Active Power,kW,24.64
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T09:40:00.000+00:00,busbar,,N Current (RMS),A,64.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,154.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,152.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,105.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T09:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T09:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T09:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T09:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.82
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T09:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.69
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T09:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T09:30:00.000+00:00,feeder,5.0,N Current (RMS),A,17.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T09:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,29.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T09:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,30.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T09:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,27.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T09:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.29
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T09:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.51
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T09:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T09:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T09:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T09:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.81
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T09:30:00.000+00:00,feeder,4.0,N Current (RMS),A,25.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T09:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,51.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T09:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,48.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T09:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,25.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T09:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T09:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T09:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.63
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T09:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,21.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T09:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,20.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T09:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T09:30:00.000+00:00,feeder,3.0,N Current (RMS),A,38.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T09:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,88.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T09:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,84.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T09:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,53.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T09:30:00.000+00:00,transformer,,Temperature,C,17.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.87
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.92
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.54
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.44
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T09:30:00.000+00:00,busbar,,L3 Active Power,kW,40.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T09:30:00.000+00:00,busbar,,L2 Active Power,kW,38.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T09:30:00.000+00:00,busbar,,L1 Active Power,kW,24.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T09:30:00.000+00:00,busbar,,N Current (RMS),A,73.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,167.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,160.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,104.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T09:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T09:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.93
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T09:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T09:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T09:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,11.42
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T09:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.94
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T09:20:00.000+00:00,feeder,5.0,N Current (RMS),A,29.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T09:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,27.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T09:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,47.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T09:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,61.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T09:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T09:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.64
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T09:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T09:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.52
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T09:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.63
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T09:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T09:20:00.000+00:00,feeder,4.0,N Current (RMS),A,22.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T09:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,52.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T09:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,39.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T09:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,30.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T09:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.29
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T09:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.84
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T09:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.55
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T09:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,20.59
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T09:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,23.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T09:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.72
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T09:20:00.000+00:00,feeder,3.0,N Current (RMS),A,52.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T09:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,85.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T09:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,97.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T09:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,39.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T09:20:00.000+00:00,transformer,,Temperature,C,17.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.87
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.55
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.67
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.42
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T09:20:00.000+00:00,busbar,,L3 Active Power,kW,39.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T09:20:00.000+00:00,busbar,,L2 Active Power,kW,43.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T09:20:00.000+00:00,busbar,,L1 Active Power,kW,29.62
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T09:20:00.000+00:00,busbar,,N Current (RMS),A,66.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,164.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,180.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,126.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T09:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T09:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T09:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T09:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T09:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T09:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.35
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T09:10:00.000+00:00,feeder,5.0,N Current (RMS),A,20.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T09:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,19.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T09:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,27.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T09:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,32.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T09:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T09:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.92
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T09:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T09:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.42
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T09:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T09:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.61
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T09:10:00.000+00:00,feeder,4.0,N Current (RMS),A,27.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T09:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,60.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T09:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T09:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,42.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T09:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T09:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.89
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T09:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T09:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.78
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T09:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,20.52
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T09:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T09:10:00.000+00:00,feeder,3.0,N Current (RMS),A,48.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T09:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,82.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T09:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,88.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T09:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,41.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T09:10:00.000+00:00,transformer,,Temperature,C,17.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.82
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.65
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.89
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.91
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T09:10:00.000+00:00,busbar,,L3 Active Power,kW,37.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T09:10:00.000+00:00,busbar,,L2 Active Power,kW,31.59
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T09:10:00.000+00:00,busbar,,L1 Active Power,kW,26.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T09:10:00.000+00:00,busbar,,N Current (RMS),A,66.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,159.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,139.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,112.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T09:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.91
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T09:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T09:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T09:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T09:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T09:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T09:00:00.000+00:00,feeder,5.0,N Current (RMS),A,16.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T09:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,20.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T09:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,11.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T09:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,21.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T09:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T09:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T09:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T09:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.29
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T09:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T09:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.62
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T09:00:00.000+00:00,feeder,4.0,N Current (RMS),A,21.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T09:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,44.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T09:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T09:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,24.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T09:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T09:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.59
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T09:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.27
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T09:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.23
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T09:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T09:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.72
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T09:00:00.000+00:00,feeder,3.0,N Current (RMS),A,32.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T09:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T09:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,66.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T09:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,56.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T09:00:00.000+00:00,transformer,,Temperature,C,17.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.77
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.83
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.56
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.73
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.76
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.53
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T09:00:00.000+00:00,busbar,,L3 Active Power,kW,22.73
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T09:00:00.000+00:00,busbar,,L2 Active Power,kW,20.79
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T09:00:00.000+00:00,busbar,,L1 Active Power,kW,22.74
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T09:00:00.000+00:00,busbar,,N Current (RMS),A,49.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,100.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,94.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,99.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T08:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T08:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.31
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T08:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T08:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.33
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T08:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T08:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.94
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T08:50:00.000+00:00,feeder,5.0,N Current (RMS),A,21.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T08:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,30.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T08:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,11.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T08:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,23.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T08:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T08:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T08:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T08:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T08:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.69
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T08:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T08:50:00.000+00:00,feeder,4.0,N Current (RMS),A,28.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T08:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,56.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T08:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T08:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,25.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T08:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T08:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T08:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.78
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T08:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T08:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.54
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T08:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T08:50:00.000+00:00,feeder,3.0,N Current (RMS),A,29.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T08:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,44.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T08:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,70.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T08:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,53.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T08:50:00.000+00:00,transformer,,Temperature,C,17.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.67
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.76
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.49
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.49
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.91
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T08:50:00.000+00:00,busbar,,L3 Active Power,kW,28.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T08:50:00.000+00:00,busbar,,L2 Active Power,kW,23.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T08:50:00.000+00:00,busbar,,L1 Active Power,kW,23.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T08:50:00.000+00:00,busbar,,N Current (RMS),A,59.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,128.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,103.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,100.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T08:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T08:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.36
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T08:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T08:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.85
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T08:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T08:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.41
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T08:40:00.000+00:00,feeder,5.0,N Current (RMS),A,21.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T08:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,30.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T08:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,10.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T08:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,25.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T08:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.72
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T08:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.78
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T08:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T08:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,20.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T08:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T08:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T08:40:00.000+00:00,feeder,4.0,N Current (RMS),A,45.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T08:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,85.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T08:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T08:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,26.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T08:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.39
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T08:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T08:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.92
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T08:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.93
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T08:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.27
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T08:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T08:40:00.000+00:00,feeder,3.0,N Current (RMS),A,27.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T08:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,43.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T08:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,65.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T08:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,48.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T08:40:00.000+00:00,transformer,,Temperature,C,16.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.71
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.68
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.31
