Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T06:50:00.000+00:00,feeder,5.0,N Current (RMS),A,19.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T06:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,20.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T06:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,13.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T06:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,33.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T06:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T06:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.89
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T06:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T06:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T06:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T06:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.46
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T06:50:00.000+00:00,feeder,4.0,N Current (RMS),A,13.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T06:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,35.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T06:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T06:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,27.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T06:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.76
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T06:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.42
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T06:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T06:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.82
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T06:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.29
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T06:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.92
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T06:50:00.000+00:00,feeder,3.0,N Current (RMS),A,25.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T06:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T06:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,49.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T06:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T06:50:00.000+00:00,transformer,,Temperature,C,16.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.44
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.77
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.75
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.44
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T06:50:00.000+00:00,busbar,,L3 Active Power,kW,18.61
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T06:50:00.000+00:00,busbar,,L2 Active Power,kW,20.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T06:50:00.000+00:00,busbar,,L1 Active Power,kW,20.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T06:50:00.000+00:00,busbar,,N Current (RMS),A,42.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,83.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,91.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,86.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T06:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.85
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T06:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T06:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T06:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T06:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T06:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.29
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T06:40:00.000+00:00,feeder,5.0,N Current (RMS),A,15.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T06:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,21.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T06:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,14.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T06:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,24.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T06:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.29
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T06:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.72
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T06:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.94
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T06:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T06:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.72
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T06:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T06:40:00.000+00:00,feeder,4.0,N Current (RMS),A,13.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T06:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,37.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T06:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T06:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,30.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T06:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.87
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T06:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.46
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T06:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.92
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T06:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.85
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T06:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T06:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T06:40:00.000+00:00,feeder,3.0,N Current (RMS),A,22.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T06:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T06:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,42.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T06:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T06:40:00.000+00:00,transformer,,Temperature,C,16.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.74
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.23
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.47
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T06:40:00.000+00:00,busbar,,L3 Active Power,kW,19.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T06:40:00.000+00:00,busbar,,L2 Active Power,kW,17.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T06:40:00.000+00:00,busbar,,L1 Active Power,kW,18.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T06:40:00.000+00:00,busbar,,N Current (RMS),A,41.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,86.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,83.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,81.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T06:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.93
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T06:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T06:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.29
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T06:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.59
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T06:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.76
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T06:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.33
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T06:30:00.000+00:00,feeder,5.0,N Current (RMS),A,15.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T06:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,20.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T06:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,13.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T06:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,24.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T06:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T06:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T06:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T06:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.87
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T06:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.39
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T06:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.66
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T06:30:00.000+00:00,feeder,4.0,N Current (RMS),A,12.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T06:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T06:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T06:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,28.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T06:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.67
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T06:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.48
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T06:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.87
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T06:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.82
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T06:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T06:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T06:30:00.000+00:00,feeder,3.0,N Current (RMS),A,27.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T06:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T06:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,50.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T06:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T06:30:00.000+00:00,transformer,,Temperature,C,16.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.58
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.35
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.77
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.74
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T06:30:00.000+00:00,busbar,,L3 Active Power,kW,17.29
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T06:30:00.000+00:00,busbar,,L2 Active Power,kW,19.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T06:30:00.000+00:00,busbar,,L1 Active Power,kW,18.33
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T06:30:00.000+00:00,busbar,,N Current (RMS),A,43.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,78.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,89.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,80.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T06:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T06:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T06:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.51
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T06:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T06:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T06:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.91
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T06:20:00.000+00:00,feeder,5.0,N Current (RMS),A,17.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T06:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,19.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T06:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,14.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T06:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,30.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T06:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T06:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T06:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.39
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T06:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T06:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.81
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T06:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T06:20:00.000+00:00,feeder,4.0,N Current (RMS),A,11.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T06:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T06:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T06:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,25.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T06:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.92
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T06:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.27
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T06:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T06:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T06:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.47
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T06:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.62
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T06:20:00.000+00:00,feeder,3.0,N Current (RMS),A,39.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T06:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T06:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,70.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T06:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T06:20:00.000+00:00,transformer,,Temperature,C,16.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.33
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.42
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T06:20:00.000+00:00,busbar,,L3 Active Power,kW,19.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T06:20:00.000+00:00,busbar,,L2 Active Power,kW,25.36
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T06:20:00.000+00:00,busbar,,L1 Active Power,kW,18.53
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T06:20:00.000+00:00,busbar,,N Current (RMS),A,50.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,86.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,111.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,81.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T06:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T06:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.86
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T06:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.62
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T06:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T06:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.39
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T06:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.69
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T06:10:00.000+00:00,feeder,5.0,N Current (RMS),A,16.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T06:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,19.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T06:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,15.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T06:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,29.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T06:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.47
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T06:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T06:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T06:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T06:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T06:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.46
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T06:10:00.000+00:00,feeder,4.0,N Current (RMS),A,13.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T06:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T06:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T06:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,27.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T06:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.66
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T06:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T06:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.32
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T06:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.77
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T06:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T06:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T06:10:00.000+00:00,feeder,3.0,N Current (RMS),A,36.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T06:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,42.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T06:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,68.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T06:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T06:10:00.000+00:00,transformer,,Temperature,C,16.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.78
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.69
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.29
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T06:10:00.000+00:00,busbar,,L3 Active Power,kW,20.89
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T06:10:00.000+00:00,busbar,,L2 Active Power,kW,24.81
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T06:10:00.000+00:00,busbar,,L1 Active Power,kW,18.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T06:10:00.000+00:00,busbar,,N Current (RMS),A,47.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,92.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,108.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,80.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T06:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.89
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T06:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.37
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T06:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.43
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T06:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T06:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T06:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T06:00:00.000+00:00,feeder,5.0,N Current (RMS),A,18.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T06:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,20.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T06:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,14.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T06:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,31.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T06:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.53
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T06:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T06:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T06:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.47
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T06:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T06:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.72
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T06:00:00.000+00:00,feeder,4.0,N Current (RMS),A,14.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T06:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T06:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T06:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,28.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T06:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.64
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T06:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T06:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.27
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T06:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.56
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T06:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.55
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T06:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.73
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T06:00:00.000+00:00,feeder,3.0,N Current (RMS),A,33.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T06:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,41.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T06:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,62.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T06:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T06:00:00.000+00:00,transformer,,Temperature,C,16.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.56
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.92
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.71
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.87
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T06:00:00.000+00:00,busbar,,L3 Active Power,kW,20.53
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T06:00:00.000+00:00,busbar,,L2 Active Power,kW,22.33
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T06:00:00.000+00:00,busbar,,L1 Active Power,kW,18.56
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T06:00:00.000+00:00,busbar,,N Current (RMS),A,43.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,90.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,99.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,81.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T05:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T05:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.46
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T05:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T05:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T05:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T05:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.81
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T05:50:00.000+00:00,feeder,5.0,N Current (RMS),A,16.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T05:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,18.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T05:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,15.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T05:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,25.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T05:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.71
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T05:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.29
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T05:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T05:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.52
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T05:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.62
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T05:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.56
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T05:50:00.000+00:00,feeder,4.0,N Current (RMS),A,14.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T05:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T05:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T05:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,27.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T05:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.87
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T05:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.64
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T05:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T05:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T05:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T05:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T05:50:00.000+00:00,feeder,3.0,N Current (RMS),A,30.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T05:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,43.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T05:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,53.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T05:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T05:50:00.000+00:00,transformer,,Temperature,C,16.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.45
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.58
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T05:50:00.000+00:00,busbar,,L3 Active Power,kW,20.84
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T05:50:00.000+00:00,busbar,,L2 Active Power,kW,19.77
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T05:50:00.000+00:00,busbar,,L1 Active Power,kW,16.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T05:50:00.000+00:00,busbar,,N Current (RMS),A,44.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,92.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,91.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,71.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T05:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.84
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T05:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.33
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T05:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T05:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T05:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T05:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.64
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T05:40:00.000+00:00,feeder,5.0,N Current (RMS),A,18.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T05:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,18.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T05:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,15.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T05:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,32.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T05:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T05:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T05:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T05:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T05:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T05:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T05:40:00.000+00:00,feeder,4.0,N Current (RMS),A,16.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T05:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T05:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T05:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,30.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T05:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.72
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T05:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.89
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T05:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.69
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T05:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.66
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T05:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T05:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.54
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T05:40:00.000+00:00,feeder,3.0,N Current (RMS),A,24.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T05:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,41.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T05:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,41.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T05:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T05:40:00.000+00:00,transformer,,Temperature,C,16.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.52
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.41
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.37
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T05:40:00.000+00:00,busbar,,L3 Active Power,kW,18.54
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T05:40:00.000+00:00,busbar,,L2 Active Power,kW,17.43
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T05:40:00.000+00:00,busbar,,L1 Active Power,kW,18.36
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T05:40:00.000+00:00,busbar,,N Current (RMS),A,40.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,83.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,82.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,80.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T05:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.86
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T05:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T05:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.33
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T05:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T05:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.74
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T05:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T05:30:00.000+00:00,feeder,5.0,N Current (RMS),A,20.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T05:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,18.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T05:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,13.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T05:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,34.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T05:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.51
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T05:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T05:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.23
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T05:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.49
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T05:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T05:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.83
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T05:30:00.000+00:00,feeder,4.0,N Current (RMS),A,20.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T05:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,45.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T05:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T05:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,29.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T05:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.67
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T05:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.95
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T05:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.72
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T05:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T05:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T05:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T05:30:00.000+00:00,feeder,3.0,N Current (RMS),A,24.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T05:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,43.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T05:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,37.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T05:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T05:30:00.000+00:00,transformer,,Temperature,C,16.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.64
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.36
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.58
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.27
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T05:30:00.000+00:00,busbar,,L3 Active Power,kW,23.74
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T05:30:00.000+00:00,busbar,,L2 Active Power,kW,15.77
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T05:30:00.000+00:00,busbar,,L1 Active Power,kW,18.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T05:30:00.000+00:00,busbar,,N Current (RMS),A,46.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,104.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,76.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,80.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T05:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T05:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T05:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T05:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.79
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T05:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.57
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T05:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T05:20:00.000+00:00,feeder,5.0,N Current (RMS),A,18.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T05:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,17.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T05:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,12.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T05:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,33.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T05:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T05:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T05:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T05:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.58
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T05:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.84
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T05:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T05:20:00.000+00:00,feeder,4.0,N Current (RMS),A,20.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T05:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,45.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T05:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T05:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,26.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T05:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.72
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T05:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T05:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.47
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T05:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.66
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T05:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.55
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T05:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.37
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T05:20:00.000+00:00,feeder,3.0,N Current (RMS),A,24.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T05:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,45.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T05:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,39.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T05:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T05:20:00.000+00:00,transformer,,Temperature,C,16.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.57
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.67
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.86
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.78
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T05:20:00.000+00:00,busbar,,L3 Active Power,kW,24.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T05:20:00.000+00:00,busbar,,L2 Active Power,kW,15.95
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T05:20:00.000+00:00,busbar,,L1 Active Power,kW,17.64
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T05:20:00.000+00:00,busbar,,N Current (RMS),A,43.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,104.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,76.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,77.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T05:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T05:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.94
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T05:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T05:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.37
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T05:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.68
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T05:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T05:10:00.000+00:00,feeder,5.0,N Current (RMS),A,18.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T05:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,19.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T05:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,12.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T05:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,32.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T05:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T05:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.27
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T05:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T05:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.67
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T05:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.68
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T05:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T05:10:00.000+00:00,feeder,4.0,N Current (RMS),A,13.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T05:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T05:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T05:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,27.4
