Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T05:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.46
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T05:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.92
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T05:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T05:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.89
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T05:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.59
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T05:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.57
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T05:10:00.000+00:00,feeder,3.0,N Current (RMS),A,22.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T05:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,42.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T05:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,36.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T05:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T05:10:00.000+00:00,transformer,,Temperature,C,17.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.53
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.76
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.82
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T05:10:00.000+00:00,busbar,,L3 Active Power,kW,20.93
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T05:10:00.000+00:00,busbar,,L2 Active Power,kW,14.95
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T05:10:00.000+00:00,busbar,,L1 Active Power,kW,17.76
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T05:10:00.000+00:00,busbar,,N Current (RMS),A,40.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,90.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,73.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,77.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T05:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.79
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T05:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T05:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.49
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T05:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T05:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.59
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T05:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.44
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T05:00:00.000+00:00,feeder,5.0,N Current (RMS),A,18.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T05:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,21.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T05:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,12.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T05:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,29.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T05:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T05:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T05:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T05:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T05:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T05:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.35
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T05:00:00.000+00:00,feeder,4.0,N Current (RMS),A,12.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T05:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T05:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T05:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,26.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T05:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.61
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T05:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T05:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.44
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T05:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.54
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T05:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T05:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.46
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T05:00:00.000+00:00,feeder,3.0,N Current (RMS),A,33.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T05:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T05:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,58.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T05:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T05:00:00.000+00:00,transformer,,Temperature,C,17.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.59
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.79
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T05:00:00.000+00:00,busbar,,L3 Active Power,kW,19.55
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T05:00:00.000+00:00,busbar,,L2 Active Power,kW,21.62
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T05:00:00.000+00:00,busbar,,L1 Active Power,kW,16.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T05:00:00.000+00:00,busbar,,N Current (RMS),A,45.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,86.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,97.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,72.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T04:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T04:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T04:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.42
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T04:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.23
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T04:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.33
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T04:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.72
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T04:50:00.000+00:00,feeder,5.0,N Current (RMS),A,14.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T04:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,19.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T04:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,11.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T04:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,21.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T04:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.56
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T04:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T04:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T04:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T04:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.77
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T04:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T04:50:00.000+00:00,feeder,4.0,N Current (RMS),A,11.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T04:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T04:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T04:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,25.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T04:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.44
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T04:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.72
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T04:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.45
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T04:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T04:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.47
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T04:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T04:50:00.000+00:00,feeder,3.0,N Current (RMS),A,37.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T04:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T04:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,65.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T04:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,17.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T04:50:00.000+00:00,transformer,,Temperature,C,17.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.54
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T04:50:00.000+00:00,busbar,,L3 Active Power,kW,18.29
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T04:50:00.000+00:00,busbar,,L2 Active Power,kW,22.57
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T04:50:00.000+00:00,busbar,,L1 Active Power,kW,13.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T04:50:00.000+00:00,busbar,,N Current (RMS),A,45.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,81.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,99.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,63.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T04:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.32
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T04:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T04:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T04:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.49
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T04:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.49
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T04:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T04:40:00.000+00:00,feeder,5.0,N Current (RMS),A,13.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T04:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,20.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T04:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,12.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T04:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,18.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T04:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.58
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T04:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.85
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T04:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T04:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T04:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T04:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.89
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T04:40:00.000+00:00,feeder,4.0,N Current (RMS),A,12.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T04:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T04:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T04:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,24.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T04:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.32
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T04:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.87
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T04:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.35
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T04:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T04:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.86
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T04:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T04:40:00.000+00:00,feeder,3.0,N Current (RMS),A,40.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T04:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T04:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,70.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T04:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,17.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T04:40:00.000+00:00,transformer,,Temperature,C,17.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.82
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.71
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.79
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.79
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T04:40:00.000+00:00,busbar,,L3 Active Power,kW,16.83
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T04:40:00.000+00:00,busbar,,L2 Active Power,kW,24.36
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T04:40:00.000+00:00,busbar,,L1 Active Power,kW,12.94
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T04:40:00.000+00:00,busbar,,N Current (RMS),A,51.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,75.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,105.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,58.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T04:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T04:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.98
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T04:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.66
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T04:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T04:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.56
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T04:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T04:30:00.000+00:00,feeder,5.0,N Current (RMS),A,13.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T04:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,18.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T04:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,12.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T04:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,18.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T04:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.54
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T04:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T04:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.41
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T04:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.53
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T04:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.94
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T04:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T04:30:00.000+00:00,feeder,4.0,N Current (RMS),A,12.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T04:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T04:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T04:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,25.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T04:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.54
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T04:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.63
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T04:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.42
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T04:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T04:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.46
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T04:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T04:30:00.000+00:00,feeder,3.0,N Current (RMS),A,37.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T04:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T04:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,64.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T04:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,17.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T04:30:00.000+00:00,transformer,,Temperature,C,17.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.36
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.68
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.49
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T04:30:00.000+00:00,busbar,,L3 Active Power,kW,16.64
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T04:30:00.000+00:00,busbar,,L2 Active Power,kW,22.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T04:30:00.000+00:00,busbar,,L1 Active Power,kW,13.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T04:30:00.000+00:00,busbar,,N Current (RMS),A,47.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,75.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,99.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,59.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T04:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T04:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T04:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.68
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T04:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.43
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T04:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T04:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T04:20:00.000+00:00,feeder,5.0,N Current (RMS),A,13.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T04:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,20.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T04:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,12.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T04:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,18.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T04:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.57
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T04:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T04:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.23
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T04:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T04:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.75
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T04:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T04:20:00.000+00:00,feeder,4.0,N Current (RMS),A,13.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T04:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T04:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T04:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,26.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T04:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.42
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T04:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.39
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T04:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.47
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T04:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.92
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T04:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T04:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T04:20:00.000+00:00,feeder,3.0,N Current (RMS),A,41.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T04:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T04:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,72.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T04:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T04:20:00.000+00:00,transformer,,Temperature,C,18.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.31
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.85
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.58
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T04:20:00.000+00:00,busbar,,L3 Active Power,kW,16.73
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T04:20:00.000+00:00,busbar,,L2 Active Power,kW,24.66
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T04:20:00.000+00:00,busbar,,L1 Active Power,kW,13.72
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T04:20:00.000+00:00,busbar,,N Current (RMS),A,50.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,75.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,106.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,62.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T04:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T04:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T04:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.62
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T04:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T04:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.58
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T04:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.74
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T04:10:00.000+00:00,feeder,5.0,N Current (RMS),A,13.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T04:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,19.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T04:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,12.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T04:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,18.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T04:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.41
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T04:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T04:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T04:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T04:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T04:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.54
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T04:10:00.000+00:00,feeder,4.0,N Current (RMS),A,14.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T04:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T04:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T04:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,27.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T04:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T04:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.47
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T04:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.43
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T04:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T04:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T04:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.37
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T04:10:00.000+00:00,feeder,3.0,N Current (RMS),A,39.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T04:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T04:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,68.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T04:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T04:10:00.000+00:00,transformer,,Temperature,C,17.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.98
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.31
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.81
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.94
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.74
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T04:10:00.000+00:00,busbar,,L3 Active Power,kW,15.83
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T04:10:00.000+00:00,busbar,,L2 Active Power,kW,23.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T04:10:00.000+00:00,busbar,,L1 Active Power,kW,13.65
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T04:10:00.000+00:00,busbar,,N Current (RMS),A,47.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,72.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,101.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,62.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T04:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T04:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T04:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.69
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T04:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.35
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T04:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.41
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T04:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.33
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T04:00:00.000+00:00,feeder,5.0,N Current (RMS),A,14.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T04:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,19.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T04:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,11.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T04:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,20.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T04:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.41
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T04:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T04:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T04:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T04:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.77
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T04:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T04:00:00.000+00:00,feeder,4.0,N Current (RMS),A,14.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T04:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T04:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T04:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,26.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T04:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.75
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T04:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.48
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T04:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.32
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T04:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T04:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.94
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T04:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.36
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T04:00:00.000+00:00,feeder,3.0,N Current (RMS),A,44.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T04:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T04:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,70.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T04:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T04:00:00.000+00:00,transformer,,Temperature,C,18.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.49
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.61
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T04:00:00.000+00:00,busbar,,L3 Active Power,kW,13.64
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T04:00:00.000+00:00,busbar,,L2 Active Power,kW,24.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T04:00:00.000+00:00,busbar,,L1 Active Power,kW,14.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T04:00:00.000+00:00,busbar,,N Current (RMS),A,51.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,64.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,104.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,63.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T03:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T03:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T03:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T03:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.61
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T03:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T03:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T03:50:00.000+00:00,feeder,5.0,N Current (RMS),A,14.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T03:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,20.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T03:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,10.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T03:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,16.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T03:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.72
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T03:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T03:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.42
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T03:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T03:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T03:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T03:50:00.000+00:00,feeder,4.0,N Current (RMS),A,15.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T03:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T03:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T03:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,25.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T03:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.76
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T03:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.51
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T03:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.55
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T03:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.68
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T03:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T03:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.57
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T03:50:00.000+00:00,feeder,3.0,N Current (RMS),A,43.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T03:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T03:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,70.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T03:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T03:50:00.000+00:00,transformer,,Temperature,C,18.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.65
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.89
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.44
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.55
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.84
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.85
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T03:50:00.000+00:00,busbar,,L3 Active Power,kW,14.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T03:50:00.000+00:00,busbar,,L2 Active Power,kW,24.33
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T03:50:00.000+00:00,busbar,,L1 Active Power,kW,12.95
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T03:50:00.000+00:00,busbar,,N Current (RMS),A,52.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,67.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,105.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,60.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T03:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T03:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T03:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.33
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T03:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.33
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T03:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T03:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.85
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T03:40:00.000+00:00,feeder,5.0,N Current (RMS),A,13.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T03:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,19.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T03:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,10.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T03:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,18.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T03:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.62
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T03:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T03:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T03:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T03:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.62
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T03:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T03:40:00.000+00:00,feeder,4.0,N Current (RMS),A,11.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T03:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T03:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T03:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,26.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T03:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.89
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T03:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.46
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T03:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.55
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T03:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.91
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T03:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.31
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T03:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.23
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T03:40:00.000+00:00,feeder,3.0,N Current (RMS),A,39.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T03:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T03:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,63.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T03:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T03:40:00.000+00:00,transformer,,Temperature,C,18.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.72
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.52
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.57
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.87
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T03:40:00.000+00:00,busbar,,L3 Active Power,kW,15.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T03:40:00.000+00:00,busbar,,L2 Active Power,kW,22.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T03:40:00.000+00:00,busbar,,L1 Active Power,kW,13.36
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T03:40:00.000+00:00,busbar,,N Current (RMS),A,47.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,70.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,96.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,60.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T03:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T03:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T03:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.43
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T03:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.63
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T03:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.29
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T03:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.86
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T03:30:00.000+00:00,feeder,5.0,N Current (RMS),A,13.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T03:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,20.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T03:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,11.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T03:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,18.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T03:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.55
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T03:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T03:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T03:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.43
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T03:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.61
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T03:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T03:30:00.000+00:00,feeder,4.0,N Current (RMS),A,14.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T03:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T03:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T03:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,26.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T03:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.66
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T03:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T03:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.41
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T03:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.74
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T03:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.63
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T03:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.59
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T03:30:00.000+00:00,feeder,3.0,N Current (RMS),A,39.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T03:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T03:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,65.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T03:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T03:30:00.000+00:00,transformer,,Temperature,C,18.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
