Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.35
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.94
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.69
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T03:30:00.000+00:00,busbar,,L3 Active Power,kW,14.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T03:30:00.000+00:00,busbar,,L2 Active Power,kW,22.53
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T03:30:00.000+00:00,busbar,,L1 Active Power,kW,13.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T03:30:00.000+00:00,busbar,,N Current (RMS),A,47.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,68.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,98.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,62.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T03:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T03:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.27
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T03:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T03:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.58
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T03:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.36
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T03:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.62
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T03:20:00.000+00:00,feeder,5.0,N Current (RMS),A,13.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T03:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,20.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T03:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,11.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T03:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,17.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T03:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.54
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T03:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T03:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T03:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.67
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T03:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.71
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T03:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T03:20:00.000+00:00,feeder,4.0,N Current (RMS),A,12.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T03:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T03:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T03:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,25.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T03:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.37
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T03:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T03:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T03:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.51
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T03:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T03:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.56
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T03:20:00.000+00:00,feeder,3.0,N Current (RMS),A,36.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T03:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T03:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,62.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T03:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T03:20:00.000+00:00,transformer,,Temperature,C,18.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.29
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.55
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.59
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T03:20:00.000+00:00,busbar,,L3 Active Power,kW,15.75
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T03:20:00.000+00:00,busbar,,L2 Active Power,kW,22.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T03:20:00.000+00:00,busbar,,L1 Active Power,kW,13.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T03:20:00.000+00:00,busbar,,N Current (RMS),A,45.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,71.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,96.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,60.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T03:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T03:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T03:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.85
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T03:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T03:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T03:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T03:10:00.000+00:00,feeder,5.0,N Current (RMS),A,14.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T03:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,20.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T03:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,11.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T03:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,17.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T03:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.35
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T03:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T03:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T03:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.82
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T03:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T03:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.53
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T03:10:00.000+00:00,feeder,4.0,N Current (RMS),A,13.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T03:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T03:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T03:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,27.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T03:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T03:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.49
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T03:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.33
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T03:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.54
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T03:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.78
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T03:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.69
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T03:10:00.000+00:00,feeder,3.0,N Current (RMS),A,40.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T03:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T03:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,66.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T03:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T03:10:00.000+00:00,transformer,,Temperature,C,18.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.42
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.95
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.63
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.32
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T03:10:00.000+00:00,busbar,,L3 Active Power,kW,16.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T03:10:00.000+00:00,busbar,,L2 Active Power,kW,23.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T03:10:00.000+00:00,busbar,,L1 Active Power,kW,13.72
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T03:10:00.000+00:00,busbar,,N Current (RMS),A,47.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,72.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,100.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,62.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T03:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T03:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T03:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T03:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T03:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T03:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.23
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T03:00:00.000+00:00,feeder,5.0,N Current (RMS),A,16.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T03:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,22.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T03:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,11.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T03:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,17.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T03:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.35
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T03:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T03:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T03:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T03:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.71
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T03:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.35
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T03:00:00.000+00:00,feeder,4.0,N Current (RMS),A,15.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T03:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T03:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T03:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,26.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T03:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.94
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T03:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T03:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.59
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T03:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.27
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T03:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,18.86
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T03:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T03:00:00.000+00:00,feeder,3.0,N Current (RMS),A,49.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T03:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T03:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,77.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T03:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T03:00:00.000+00:00,transformer,,Temperature,C,18.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.23
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.86
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.31
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.32
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.85
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T03:00:00.000+00:00,busbar,,L3 Active Power,kW,14.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T03:00:00.000+00:00,busbar,,L2 Active Power,kW,25.95
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T03:00:00.000+00:00,busbar,,L1 Active Power,kW,13.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T03:00:00.000+00:00,busbar,,N Current (RMS),A,56.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,66.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,111.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,61.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T02:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T02:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T02:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.47
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T02:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.86
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T02:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T02:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.61
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T02:50:00.000+00:00,feeder,5.0,N Current (RMS),A,16.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T02:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,25.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T02:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,11.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T02:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,17.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T02:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.65
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T02:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T02:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.29
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T02:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.57
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T02:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T02:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.37
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T02:50:00.000+00:00,feeder,4.0,N Current (RMS),A,15.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T02:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T02:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T02:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,26.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T02:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.65
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T02:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T02:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.39
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T02:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.44
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T02:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.86
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T02:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.61
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T02:50:00.000+00:00,feeder,3.0,N Current (RMS),A,42.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T02:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T02:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,69.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T02:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T02:50:00.000+00:00,transformer,,Temperature,C,18.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.91
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.64
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.54
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.51
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T02:50:00.000+00:00,busbar,,L3 Active Power,kW,14.87
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T02:50:00.000+00:00,busbar,,L2 Active Power,kW,24.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T02:50:00.000+00:00,busbar,,L1 Active Power,kW,13.59
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T02:50:00.000+00:00,busbar,,N Current (RMS),A,51.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,69.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,104.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,61.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T02:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.31
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T02:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.45
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T02:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.75
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T02:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T02:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T02:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.53
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T02:40:00.000+00:00,feeder,5.0,N Current (RMS),A,17.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T02:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,27.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T02:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,11.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T02:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,17.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T02:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T02:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T02:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T02:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.37
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T02:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.63
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T02:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T02:40:00.000+00:00,feeder,4.0,N Current (RMS),A,14.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T02:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T02:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T02:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,25.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T02:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T02:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T02:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T02:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.81
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T02:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.57
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T02:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.78
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T02:40:00.000+00:00,feeder,3.0,N Current (RMS),A,43.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T02:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T02:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,68.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T02:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T02:40:00.000+00:00,transformer,,Temperature,C,18.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.69
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.93
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.48
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T02:40:00.000+00:00,busbar,,L3 Active Power,kW,15.48
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T02:40:00.000+00:00,busbar,,L2 Active Power,kW,22.35
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T02:40:00.000+00:00,busbar,,L1 Active Power,kW,13.41
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T02:40:00.000+00:00,busbar,,N Current (RMS),A,48.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,72.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,97.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,61.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T02:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.37
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T02:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.35
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T02:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.77
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T02:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.86
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T02:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T02:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.58
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T02:30:00.000+00:00,feeder,5.0,N Current (RMS),A,16.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T02:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,25.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T02:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,11.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T02:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,17.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T02:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.76
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T02:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.33
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T02:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T02:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T02:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.86
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T02:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T02:30:00.000+00:00,feeder,4.0,N Current (RMS),A,15.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T02:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T02:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T02:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,26.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T02:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T02:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.42
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T02:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.57
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T02:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.63
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T02:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.84
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T02:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T02:30:00.000+00:00,feeder,3.0,N Current (RMS),A,35.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T02:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T02:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,62.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T02:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T02:30:00.000+00:00,transformer,,Temperature,C,18.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.51
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.53
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.55
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T02:30:00.000+00:00,busbar,,L3 Active Power,kW,16.29
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T02:30:00.000+00:00,busbar,,L2 Active Power,kW,20.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T02:30:00.000+00:00,busbar,,L1 Active Power,kW,13.83
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T02:30:00.000+00:00,busbar,,N Current (RMS),A,44.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,75.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,93.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,63.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T02:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.29
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T02:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T02:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.62
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T02:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T02:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.36
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T02:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T02:20:00.000+00:00,feeder,5.0,N Current (RMS),A,16.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T02:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,26.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T02:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,11.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T02:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,18.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T02:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.79
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T02:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T02:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T02:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.65
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T02:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.31
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T02:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.61
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T02:20:00.000+00:00,feeder,4.0,N Current (RMS),A,15.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T02:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T02:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T02:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,27.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T02:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.62
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T02:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.49
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T02:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.54
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T02:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.35
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T02:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.55
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T02:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.47
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T02:20:00.000+00:00,feeder,3.0,N Current (RMS),A,35.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T02:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T02:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,60.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T02:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T02:20:00.000+00:00,transformer,,Temperature,C,18.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.86
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.77
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.52
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.48
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.23
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T02:20:00.000+00:00,busbar,,L3 Active Power,kW,15.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T02:20:00.000+00:00,busbar,,L2 Active Power,kW,21.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T02:20:00.000+00:00,busbar,,L1 Active Power,kW,14.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T02:20:00.000+00:00,busbar,,N Current (RMS),A,44.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,70.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,92.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,63.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T02:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T02:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.92
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T02:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.93
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T02:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.29
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T02:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T02:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.58
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T02:10:00.000+00:00,feeder,5.0,N Current (RMS),A,18.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T02:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,27.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T02:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,10.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T02:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,17.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T02:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.63
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T02:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T02:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T02:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T02:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T02:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.85
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T02:10:00.000+00:00,feeder,4.0,N Current (RMS),A,16.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T02:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T02:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T02:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,28.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T02:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.46
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T02:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.54
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T02:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.46
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T02:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.91
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T02:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.48
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T02:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T02:10:00.000+00:00,feeder,3.0,N Current (RMS),A,38.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T02:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T02:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,65.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T02:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T02:10:00.000+00:00,transformer,,Temperature,C,18.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.75
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.85
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.48
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.58
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.42
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T02:10:00.000+00:00,busbar,,L3 Active Power,kW,16.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T02:10:00.000+00:00,busbar,,L2 Active Power,kW,22.83
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T02:10:00.000+00:00,busbar,,L1 Active Power,kW,14.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T02:10:00.000+00:00,busbar,,N Current (RMS),A,46.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,73.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,99.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,63.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T02:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.39
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T02:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T02:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.54
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T02:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T02:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T02:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.86
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T02:00:00.000+00:00,feeder,5.0,N Current (RMS),A,16.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T02:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,26.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T02:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,10.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T02:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,18.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T02:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.48
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T02:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T02:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T02:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.95
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T02:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.82
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T02:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.45
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T02:00:00.000+00:00,feeder,4.0,N Current (RMS),A,19.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T02:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T02:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T02:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,27.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T02:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.49
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T02:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.67
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T02:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.79
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T02:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T02:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T02:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T02:00:00.000+00:00,feeder,3.0,N Current (RMS),A,34.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T02:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T02:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,60.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T02:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T02:00:00.000+00:00,transformer,,Temperature,C,18.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.36
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.74
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.42
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T02:00:00.000+00:00,busbar,,L3 Active Power,kW,18.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T02:00:00.000+00:00,busbar,,L2 Active Power,kW,24.42
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T02:00:00.000+00:00,busbar,,L1 Active Power,kW,13.44
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T02:00:00.000+00:00,busbar,,N Current (RMS),A,50.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,81.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,105.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,61.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T01:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.46
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T01:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T01:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.69
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T01:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T01:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T01:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T01:50:00.000+00:00,feeder,5.0,N Current (RMS),A,17.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T01:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,27.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T01:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,11.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T01:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,20.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T01:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.39
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T01:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T01:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T01:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.54
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T01:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.59
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T01:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.49
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T01:50:00.000+00:00,feeder,4.0,N Current (RMS),A,15.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T01:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T01:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T01:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,27.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T01:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.47
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T01:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.39
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T01:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.79
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T01:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T01:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.61
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T01:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T01:50:00.000+00:00,feeder,3.0,N Current (RMS),A,38.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T01:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,47.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T01:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,65.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T01:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T01:50:00.000+00:00,transformer,,Temperature,C,18.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.61
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.56
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.31
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.57
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.61
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T01:50:00.000+00:00,busbar,,L3 Active Power,kW,23.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T01:50:00.000+00:00,busbar,,L2 Active Power,kW,25.54
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T01:50:00.000+00:00,busbar,,L1 Active Power,kW,13.91
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T01:50:00.000+00:00,busbar,,N Current (RMS),A,52.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,100.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,110.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,64.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T01:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.26
