Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T00:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T00:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T00:00:00.000+00:00,feeder,4.0,N Current (RMS),A,34.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T00:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T00:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,52.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T00:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,13.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T00:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.65
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T00:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.55
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T00:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.49
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T00:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T00:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.29
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T00:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.57
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T00:00:00.000+00:00,feeder,3.0,N Current (RMS),A,38.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T00:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T00:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,72.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T00:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T00:00:00.000+00:00,transformer,,Temperature,C,17.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.62
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.74
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.37
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.75
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.87
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T00:00:00.000+00:00,busbar,,L3 Active Power,kW,23.51
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T00:00:00.000+00:00,busbar,,L2 Active Power,kW,32.57
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T00:00:00.000+00:00,busbar,,L1 Active Power,kW,13.31
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T00:00:00.000+00:00,busbar,,N Current (RMS),A,74.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,103.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,138.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-19T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,63.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T23:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.27
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T23:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T23:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.35
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T23:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.71
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T23:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.73
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T23:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T23:50:00.000+00:00,feeder,5.0,N Current (RMS),A,18.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T23:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,29.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T23:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,17.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T23:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,28.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T23:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.31
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T23:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T23:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T23:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.48
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T23:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T23:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.57
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T23:50:00.000+00:00,feeder,4.0,N Current (RMS),A,17.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T23:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,34.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T23:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T23:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,25.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T23:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.48
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T23:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.73
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T23:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.49
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T23:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T23:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.79
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T23:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.68
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T23:50:00.000+00:00,feeder,3.0,N Current (RMS),A,18.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T23:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T23:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,40.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T23:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T23:50:00.000+00:00,transformer,,Temperature,C,19.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.44
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.27
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.56
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.91
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T23:50:00.000+00:00,busbar,,L3 Active Power,kW,22.41
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T23:50:00.000+00:00,busbar,,L2 Active Power,kW,17.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T23:50:00.000+00:00,busbar,,L1 Active Power,kW,18.64
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T23:50:00.000+00:00,busbar,,N Current (RMS),A,47.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,99.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,81.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,83.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T23:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.48
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T23:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.91
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T23:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.55
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T23:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.79
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T23:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T23:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.64
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T23:40:00.000+00:00,feeder,5.0,N Current (RMS),A,18.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T23:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,30.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T23:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,18.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T23:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,26.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T23:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T23:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.65
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T23:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.36
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T23:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.79
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T23:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T23:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T23:40:00.000+00:00,feeder,4.0,N Current (RMS),A,19.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T23:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T23:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T23:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,15.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T23:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.63
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T23:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.63
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T23:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.73
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T23:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.75
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T23:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.85
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T23:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.57
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T23:40:00.000+00:00,feeder,3.0,N Current (RMS),A,21.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T23:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T23:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,41.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T23:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T23:40:00.000+00:00,transformer,,Temperature,C,20.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.84
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.62
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.98
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.64
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T23:40:00.000+00:00,busbar,,L3 Active Power,kW,20.33
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T23:40:00.000+00:00,busbar,,L2 Active Power,kW,19.77
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T23:40:00.000+00:00,busbar,,L1 Active Power,kW,14.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T23:40:00.000+00:00,busbar,,N Current (RMS),A,51.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,91.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,90.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,67.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T23:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.54
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T23:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T23:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.52
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T23:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.74
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T23:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T23:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T23:30:00.000+00:00,feeder,5.0,N Current (RMS),A,21.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T23:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,33.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T23:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,18.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T23:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,38.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T23:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.29
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T23:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.74
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T23:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T23:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.39
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T23:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T23:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T23:30:00.000+00:00,feeder,4.0,N Current (RMS),A,17.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T23:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T23:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T23:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T23:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.62
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T23:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T23:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.61
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T23:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T23:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.48
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T23:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T23:30:00.000+00:00,feeder,3.0,N Current (RMS),A,23.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T23:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T23:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,42.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T23:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T23:30:00.000+00:00,transformer,,Temperature,C,19.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.32
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.46
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T23:30:00.000+00:00,busbar,,L3 Active Power,kW,21.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T23:30:00.000+00:00,busbar,,L2 Active Power,kW,20.82
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T23:30:00.000+00:00,busbar,,L1 Active Power,kW,18.66
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T23:30:00.000+00:00,busbar,,N Current (RMS),A,49.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,95.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,93.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,83.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T23:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T23:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T23:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.39
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T23:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.69
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T23:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T23:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T23:20:00.000+00:00,feeder,5.0,N Current (RMS),A,21.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T23:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,37.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T23:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,18.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T23:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,31.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T23:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.27
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T23:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.68
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T23:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T23:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T23:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.46
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T23:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T23:20:00.000+00:00,feeder,4.0,N Current (RMS),A,16.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T23:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T23:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T23:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T23:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.69
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T23:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.65
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T23:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T23:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.43
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T23:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.58
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T23:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.72
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T23:20:00.000+00:00,feeder,3.0,N Current (RMS),A,25.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T23:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T23:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,47.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T23:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T23:20:00.000+00:00,transformer,,Temperature,C,19.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.27
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.51
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T23:20:00.000+00:00,busbar,,L3 Active Power,kW,22.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T23:20:00.000+00:00,busbar,,L2 Active Power,kW,20.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T23:20:00.000+00:00,busbar,,L1 Active Power,kW,16.98
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T23:20:00.000+00:00,busbar,,N Current (RMS),A,50.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,98.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,90.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,77.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T23:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.29
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T23:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T23:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.57
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T23:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T23:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T23:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T23:10:00.000+00:00,feeder,5.0,N Current (RMS),A,17.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T23:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,27.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T23:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,22.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T23:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,29.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T23:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.49
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T23:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.82
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T23:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.43
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T23:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T23:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.95
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T23:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T23:10:00.000+00:00,feeder,4.0,N Current (RMS),A,22.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T23:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,33.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T23:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,37.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T23:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,18.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T23:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.82
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T23:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.69
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T23:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.52
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T23:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.36
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T23:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.86
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T23:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T23:10:00.000+00:00,feeder,3.0,N Current (RMS),A,22.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T23:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T23:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,40.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T23:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T23:10:00.000+00:00,transformer,,Temperature,C,19.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.89
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.53
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T23:10:00.000+00:00,busbar,,L3 Active Power,kW,19.86
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T23:10:00.000+00:00,busbar,,L2 Active Power,kW,21.94
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T23:10:00.000+00:00,busbar,,L1 Active Power,kW,16.45
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T23:10:00.000+00:00,busbar,,N Current (RMS),A,54.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,90.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,99.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,75.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T23:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.43
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T23:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.56
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T23:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T23:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.43
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T23:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.84
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T23:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T23:00:00.000+00:00,feeder,5.0,N Current (RMS),A,19.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T23:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,28.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T23:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,18.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T23:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,35.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T23:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.53
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T23:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.86
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T23:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.48
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T23:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.37
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T23:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T23:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.93
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T23:00:00.000+00:00,feeder,4.0,N Current (RMS),A,22.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T23:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T23:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,40.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T23:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T23:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.76
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T23:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.51
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T23:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.53
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T23:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T23:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.86
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T23:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T23:00:00.000+00:00,feeder,3.0,N Current (RMS),A,21.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T23:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T23:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,40.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T23:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T23:00:00.000+00:00,transformer,,Temperature,C,20.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.23
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.93
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.72
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.92
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T23:00:00.000+00:00,busbar,,L3 Active Power,kW,19.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T23:00:00.000+00:00,busbar,,L2 Active Power,kW,21.87
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T23:00:00.000+00:00,busbar,,L1 Active Power,kW,20.85
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T23:00:00.000+00:00,busbar,,N Current (RMS),A,51.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,87.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,98.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,91.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T22:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.35
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T22:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.45
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T22:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.86
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T22:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.78
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T22:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T22:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.89
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T22:50:00.000+00:00,feeder,5.0,N Current (RMS),A,18.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T22:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,29.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T22:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,19.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T22:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,29.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T22:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.51
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T22:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.86
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T22:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.39
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T22:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.36
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T22:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T22:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T22:50:00.000+00:00,feeder,4.0,N Current (RMS),A,23.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T22:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,33.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T22:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,44.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T22:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T22:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.51
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T22:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.59
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T22:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.74
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T22:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.36
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T22:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T22:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.82
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T22:50:00.000+00:00,feeder,3.0,N Current (RMS),A,23.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T22:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T22:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,45.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T22:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T22:50:00.000+00:00,transformer,,Temperature,C,20.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.65
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.32
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.74
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.37
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.89
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T22:50:00.000+00:00,busbar,,L3 Active Power,kW,20.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T22:50:00.000+00:00,busbar,,L2 Active Power,kW,24.33
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T22:50:00.000+00:00,busbar,,L1 Active Power,kW,18.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T22:50:00.000+00:00,busbar,,N Current (RMS),A,54.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,92.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,108.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,84.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T22:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.29
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T22:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.32
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T22:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.31
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T22:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.39
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T22:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T22:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.61
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T22:40:00.000+00:00,feeder,5.0,N Current (RMS),A,21.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T22:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,40.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T22:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,26.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T22:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,29.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T22:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.59
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T22:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T22:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T22:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.67
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T22:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T22:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.63
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T22:40:00.000+00:00,feeder,4.0,N Current (RMS),A,27.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T22:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,49.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T22:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,52.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T22:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,36.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T22:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.82
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T22:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.58
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T22:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.36
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T22:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.59
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T22:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.65
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T22:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.92
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T22:40:00.000+00:00,feeder,3.0,N Current (RMS),A,25.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T22:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T22:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,47.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T22:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,43.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T22:40:00.000+00:00,transformer,,Temperature,C,20.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.49
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.46
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.71
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.91
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T22:40:00.000+00:00,busbar,,L3 Active Power,kW,27.65
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T22:40:00.000+00:00,busbar,,L2 Active Power,kW,28.81
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T22:40:00.000+00:00,busbar,,L1 Active Power,kW,24.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T22:40:00.000+00:00,busbar,,N Current (RMS),A,58.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,119.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,125.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,105.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T22:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.49
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T22:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T22:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.94
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T22:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.49
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T22:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.93
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T22:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.39
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T22:30:00.000+00:00,feeder,5.0,N Current (RMS),A,26.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T22:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,45.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T22:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,18.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T22:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,28.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T22:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.78
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T22:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.47
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T22:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T22:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.76
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T22:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.52
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T22:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.37
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T22:30:00.000+00:00,feeder,4.0,N Current (RMS),A,24.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T22:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,42.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T22:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,46.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T22:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,28.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T22:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.94
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T22:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.76
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T22:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.39
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T22:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.69
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T22:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.89
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T22:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.44
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T22:30:00.000+00:00,feeder,3.0,N Current (RMS),A,24.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T22:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T22:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,44.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T22:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T22:30:00.000+00:00,transformer,,Temperature,C,20.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.35
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.84
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.41
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.67
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T22:30:00.000+00:00,busbar,,L3 Active Power,kW,26.94
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T22:30:00.000+00:00,busbar,,L2 Active Power,kW,24.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T22:30:00.000+00:00,busbar,,L1 Active Power,kW,21.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T22:30:00.000+00:00,busbar,,N Current (RMS),A,59.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,118.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,108.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,93.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T22:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.29
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T22:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.31
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T22:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.45
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T22:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.95
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T22:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T22:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.42
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T22:20:00.000+00:00,feeder,5.0,N Current (RMS),A,28.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T22:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,46.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T22:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,18.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T22:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,29.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T22:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T22:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T22:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.31
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T22:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.46
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T22:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T22:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T22:20:00.000+00:00,feeder,4.0,N Current (RMS),A,26.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T22:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,45.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T22:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,56.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T22:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,36.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T22:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.86
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T22:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.57
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T22:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.46
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T22:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T22:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.84
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T22:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T22:20:00.000+00:00,feeder,3.0,N Current (RMS),A,26.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T22:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.6
