Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T22:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,48.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T22:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T22:20:00.000+00:00,transformer,,Temperature,C,20.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.98
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.48
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.85
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.66
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T22:20:00.000+00:00,busbar,,L3 Active Power,kW,28.51
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T22:20:00.000+00:00,busbar,,L2 Active Power,kW,28.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T22:20:00.000+00:00,busbar,,L1 Active Power,kW,22.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T22:20:00.000+00:00,busbar,,N Current (RMS),A,64.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,124.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,122.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,97.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T22:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T22:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.44
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T22:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.43
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T22:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.79
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T22:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.47
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T22:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T22:10:00.000+00:00,feeder,5.0,N Current (RMS),A,31.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T22:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,53.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T22:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,20.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T22:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,28.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T22:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.39
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T22:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T22:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T22:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T22:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T22:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T22:10:00.000+00:00,feeder,4.0,N Current (RMS),A,25.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T22:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,46.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T22:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,56.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T22:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,35.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T22:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.62
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T22:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.54
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T22:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T22:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.49
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T22:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T22:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.59
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T22:10:00.000+00:00,feeder,3.0,N Current (RMS),A,25.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T22:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T22:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,52.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T22:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T22:10:00.000+00:00,transformer,,Temperature,C,19.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.73
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.27
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.62
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.83
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T22:10:00.000+00:00,busbar,,L3 Active Power,kW,32.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T22:10:00.000+00:00,busbar,,L2 Active Power,kW,29.51
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T22:10:00.000+00:00,busbar,,L1 Active Power,kW,23.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T22:10:00.000+00:00,busbar,,N Current (RMS),A,64.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,137.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,128.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,101.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T22:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T22:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.48
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T22:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T22:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.74
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T22:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.85
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T22:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.53
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T22:00:00.000+00:00,feeder,5.0,N Current (RMS),A,28.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T22:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,49.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T22:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,22.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T22:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,29.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T22:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.27
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T22:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T22:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T22:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.72
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T22:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,18.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T22:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T22:00:00.000+00:00,feeder,4.0,N Current (RMS),A,41.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T22:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,46.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T22:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,77.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T22:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,31.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T22:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.27
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T22:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.43
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T22:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T22:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T22:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.31
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T22:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T22:00:00.000+00:00,feeder,3.0,N Current (RMS),A,27.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T22:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,48.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T22:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,53.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T22:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T22:00:00.000+00:00,transformer,,Temperature,C,19.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.81
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.47
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.54
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.93
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.72
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T22:00:00.000+00:00,busbar,,L3 Active Power,kW,33.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T22:00:00.000+00:00,busbar,,L2 Active Power,kW,35.45
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T22:00:00.000+00:00,busbar,,L1 Active Power,kW,21.63
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T22:00:00.000+00:00,busbar,,N Current (RMS),A,75.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,142.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,152.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,95.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T21:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.73
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T21:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T21:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T21:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.68
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T21:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T21:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T21:50:00.000+00:00,feeder,5.0,N Current (RMS),A,29.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T21:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,52.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T21:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,22.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T21:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,32.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T21:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.57
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T21:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.23
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T21:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T21:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.44
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T21:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.83
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T21:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T21:50:00.000+00:00,feeder,4.0,N Current (RMS),A,37.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T21:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,41.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T21:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,67.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T21:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,25.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T21:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.46
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T21:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.42
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T21:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T21:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.55
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T21:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.94
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T21:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.55
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T21:50:00.000+00:00,feeder,3.0,N Current (RMS),A,27.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T21:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,42.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T21:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,52.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T21:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T21:50:00.000+00:00,transformer,,Temperature,C,19.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.79
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.66
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.76
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.44
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T21:50:00.000+00:00,busbar,,L3 Active Power,kW,31.67
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T21:50:00.000+00:00,busbar,,L2 Active Power,kW,32.86
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T21:50:00.000+00:00,busbar,,L1 Active Power,kW,20.73
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T21:50:00.000+00:00,busbar,,N Current (RMS),A,72.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,134.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,141.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,91.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T21:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.82
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T21:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.91
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T21:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T21:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.46
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T21:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.93
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T21:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T21:40:00.000+00:00,feeder,5.0,N Current (RMS),A,24.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T21:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,48.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T21:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,33.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T21:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,31.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T21:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.76
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T21:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T21:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T21:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.65
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T21:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.74
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T21:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.79
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T21:40:00.000+00:00,feeder,4.0,N Current (RMS),A,35.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T21:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,39.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T21:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,63.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T21:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,29.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T21:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T21:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.47
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T21:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T21:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.32
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T21:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T21:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T21:40:00.000+00:00,feeder,3.0,N Current (RMS),A,25.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T21:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,46.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T21:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,47.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T21:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T21:40:00.000+00:00,transformer,,Temperature,C,19.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.77
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.63
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.98
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.42
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T21:40:00.000+00:00,busbar,,L3 Active Power,kW,30.42
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T21:40:00.000+00:00,busbar,,L2 Active Power,kW,33.54
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T21:40:00.000+00:00,busbar,,L1 Active Power,kW,23.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T21:40:00.000+00:00,busbar,,N Current (RMS),A,72.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,131.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,143.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,100.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T21:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T21:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.78
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T21:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.54
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T21:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,13.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T21:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.63
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T21:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.77
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T21:30:00.000+00:00,feeder,5.0,N Current (RMS),A,27.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T21:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,55.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T21:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,37.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T21:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,42.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T21:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T21:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.75
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T21:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T21:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.67
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T21:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.94
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T21:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.31
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T21:30:00.000+00:00,feeder,4.0,N Current (RMS),A,36.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T21:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,49.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T21:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,68.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T21:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,27.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T21:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T21:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.67
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T21:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.55
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T21:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T21:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.84
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T21:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T21:30:00.000+00:00,feeder,3.0,N Current (RMS),A,27.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T21:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,48.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T21:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,55.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T21:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T21:30:00.000+00:00,transformer,,Temperature,C,19.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.41
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T21:30:00.000+00:00,busbar,,L3 Active Power,kW,35.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T21:30:00.000+00:00,busbar,,L2 Active Power,kW,37.41
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T21:30:00.000+00:00,busbar,,L1 Active Power,kW,25.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T21:30:00.000+00:00,busbar,,N Current (RMS),A,75.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,152.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,158.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,109.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T21:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.81
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T21:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T21:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T21:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.47
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T21:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,9.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T21:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.44
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T21:20:00.000+00:00,feeder,5.0,N Current (RMS),A,22.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T21:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,44.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T21:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,38.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T21:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,48.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T21:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.54
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T21:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.36
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T21:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T21:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.44
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T21:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T21:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.23
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T21:20:00.000+00:00,feeder,4.0,N Current (RMS),A,27.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T21:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,41.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T21:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,54.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T21:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,30.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T21:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T21:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.63
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T21:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.46
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T21:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T21:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T21:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T21:20:00.000+00:00,feeder,3.0,N Current (RMS),A,28.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T21:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,45.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T21:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,59.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T21:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T21:20:00.000+00:00,transformer,,Temperature,C,19.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.41
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.86
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.87
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T21:20:00.000+00:00,busbar,,L3 Active Power,kW,30.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T21:20:00.000+00:00,busbar,,L2 Active Power,kW,35.53
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T21:20:00.000+00:00,busbar,,L1 Active Power,kW,27.78
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T21:20:00.000+00:00,busbar,,N Current (RMS),A,68.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,129.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,150.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,118.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T21:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.95
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T21:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.51
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T21:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.76
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T21:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.94
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T21:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T21:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T21:10:00.000+00:00,feeder,5.0,N Current (RMS),A,25.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T21:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,46.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T21:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,31.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T21:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,36.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T21:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.43
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T21:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T21:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.39
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T21:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T21:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.72
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T21:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T21:10:00.000+00:00,feeder,4.0,N Current (RMS),A,23.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T21:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,54.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T21:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,51.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T21:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,37.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T21:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T21:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.51
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T21:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.57
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T21:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T21:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.65
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T21:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.47
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T21:10:00.000+00:00,feeder,3.0,N Current (RMS),A,29.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T21:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,47.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T21:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,62.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T21:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T21:10:00.000+00:00,transformer,,Temperature,C,19.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.31
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.64
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.53
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.71
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T21:10:00.000+00:00,busbar,,L3 Active Power,kW,34.91
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T21:10:00.000+00:00,busbar,,L2 Active Power,kW,33.46
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T21:10:00.000+00:00,busbar,,L1 Active Power,kW,25.64
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T21:10:00.000+00:00,busbar,,N Current (RMS),A,69.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,147.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,144.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,111.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T21:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.87
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T21:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.43
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T21:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.59
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T21:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T21:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.55
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T21:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.46
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T21:00:00.000+00:00,feeder,5.0,N Current (RMS),A,24.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T21:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,48.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T21:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,36.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T21:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,41.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T21:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T21:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.44
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T21:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T21:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.54
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T21:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T21:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T21:00:00.000+00:00,feeder,4.0,N Current (RMS),A,27.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T21:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,58.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T21:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,58.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T21:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,38.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T21:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.67
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T21:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.42
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T21:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.63
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T21:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.74
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T21:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.82
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T21:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T21:00:00.000+00:00,feeder,3.0,N Current (RMS),A,30.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T21:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,43.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T21:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,68.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T21:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,50.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T21:00:00.000+00:00,transformer,,Temperature,C,19.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.35
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.36
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.69
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.52
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T21:00:00.000+00:00,busbar,,L3 Active Power,kW,34.78
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T21:00:00.000+00:00,busbar,,L2 Active Power,kW,37.59
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T21:00:00.000+00:00,busbar,,L1 Active Power,kW,30.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T21:00:00.000+00:00,busbar,,N Current (RMS),A,68.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,148.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,160.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,129.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T20:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.53
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T20:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.49
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T20:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.32
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T20:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.57
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T20:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T20:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T20:50:00.000+00:00,feeder,5.0,N Current (RMS),A,24.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T20:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,49.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T20:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,35.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T20:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,42.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T20:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.47
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T20:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.57
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T20:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.46
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T20:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,20.93
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T20:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.51
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T20:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T20:50:00.000+00:00,feeder,4.0,N Current (RMS),A,38.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T20:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,86.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T20:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,66.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T20:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,40.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T20:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.75
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T20:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.82
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T20:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.23
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T20:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.41
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T20:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T20:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.84
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T20:50:00.000+00:00,feeder,3.0,N Current (RMS),A,28.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T20:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,42.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T20:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,53.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T20:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,54.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T20:50:00.000+00:00,transformer,,Temperature,C,18.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.75
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T20:50:00.000+00:00,busbar,,L3 Active Power,kW,41.91
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T20:50:00.000+00:00,busbar,,L2 Active Power,kW,35.73
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T20:50:00.000+00:00,busbar,,L1 Active Power,kW,31.79
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T20:50:00.000+00:00,busbar,,N Current (RMS),A,70.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,176.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,153.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,135.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T20:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T20:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.42
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T20:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T20:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T20:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.27
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T20:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.75
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T20:40:00.000+00:00,feeder,5.0,N Current (RMS),A,23.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T20:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,43.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T20:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,35.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T20:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,42.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T20:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.86
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T20:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.47
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T20:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.55
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T20:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.56
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T20:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.47
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T20:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.55
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T20:40:00.000+00:00,feeder,4.0,N Current (RMS),A,34.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T20:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,46.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T20:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,62.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T20:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,29.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T20:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T20:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.75
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T20:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.29
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T20:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.86
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T20:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T20:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T20:40:00.000+00:00,feeder,3.0,N Current (RMS),A,34.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T20:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,44.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T20:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,72.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T20:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,49.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T20:40:00.000+00:00,transformer,,Temperature,C,19.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.85
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.52
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.64
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.64
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T20:40:00.000+00:00,busbar,,L3 Active Power,kW,30.39
