Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T17:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T17:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.45
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T17:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.42
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T17:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.41
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T17:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T17:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T17:10:00.000+00:00,feeder,3.0,N Current (RMS),A,26.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T17:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,41.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T17:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,57.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T17:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T17:10:00.000+00:00,transformer,,Temperature,C,18.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.66
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.86
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.45
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T17:10:00.000+00:00,busbar,,L3 Active Power,kW,29.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T17:10:00.000+00:00,busbar,,L2 Active Power,kW,37.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T17:10:00.000+00:00,busbar,,L1 Active Power,kW,23.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T17:10:00.000+00:00,busbar,,N Current (RMS),A,68.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,124.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,157.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,101.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T17:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T17:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.47
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T17:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.83
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T17:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.98
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T17:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T17:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.71
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T17:00:00.000+00:00,feeder,5.0,N Current (RMS),A,19.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T17:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,34.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T17:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,27.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T17:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,34.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T17:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T17:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.32
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T17:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T17:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.85
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T17:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,23.81
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T17:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.47
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T17:00:00.000+00:00,feeder,4.0,N Current (RMS),A,63.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T17:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,47.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T17:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,100.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T17:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,24.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T17:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T17:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T17:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T17:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T17:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.74
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T17:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T17:00:00.000+00:00,feeder,3.0,N Current (RMS),A,27.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T17:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T17:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,59.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T17:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T17:00:00.000+00:00,transformer,,Temperature,C,18.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.57
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.71
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.92
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.95
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T17:00:00.000+00:00,busbar,,L3 Active Power,kW,26.54
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T17:00:00.000+00:00,busbar,,L2 Active Power,kW,43.66
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T17:00:00.000+00:00,busbar,,L1 Active Power,kW,21.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T17:00:00.000+00:00,busbar,,N Current (RMS),A,88.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,114.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,183.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,94.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T16:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T16:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.36
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T16:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.73
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T16:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.84
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T16:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T16:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.53
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T16:50:00.000+00:00,feeder,5.0,N Current (RMS),A,20.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T16:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,30.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T16:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,28.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T16:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,37.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T16:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.58
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T16:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T16:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.91
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T16:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T16:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T16:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.46
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T16:50:00.000+00:00,feeder,4.0,N Current (RMS),A,36.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T16:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,56.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T16:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,63.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T16:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,28.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T16:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.63
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T16:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.94
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T16:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T16:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.77
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T16:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.71
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T16:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T16:50:00.000+00:00,feeder,3.0,N Current (RMS),A,34.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T16:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T16:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,63.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T16:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T16:50:00.000+00:00,transformer,,Temperature,C,19.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.39
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.46
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.93
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T16:50:00.000+00:00,busbar,,L3 Active Power,kW,26.61
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T16:50:00.000+00:00,busbar,,L2 Active Power,kW,35.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T16:50:00.000+00:00,busbar,,L1 Active Power,kW,20.49
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T16:50:00.000+00:00,busbar,,N Current (RMS),A,73.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,116.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,151.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,92.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T16:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T16:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T16:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T16:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.41
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T16:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.54
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T16:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.59
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T16:40:00.000+00:00,feeder,5.0,N Current (RMS),A,23.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T16:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,45.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T16:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,25.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T16:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,29.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T16:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T16:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.76
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T16:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.78
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T16:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T16:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T16:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T16:40:00.000+00:00,feeder,4.0,N Current (RMS),A,26.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T16:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,52.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T16:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,42.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T16:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T16:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.66
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T16:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T16:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.39
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T16:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.57
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T16:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T16:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T16:40:00.000+00:00,feeder,3.0,N Current (RMS),A,23.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T16:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T16:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,47.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T16:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T16:40:00.000+00:00,transformer,,Temperature,C,19.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.92
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.32
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.27
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.79
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.23
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T16:40:00.000+00:00,busbar,,L3 Active Power,kW,28.95
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T16:40:00.000+00:00,busbar,,L2 Active Power,kW,25.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T16:40:00.000+00:00,busbar,,L1 Active Power,kW,20.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T16:40:00.000+00:00,busbar,,N Current (RMS),A,58.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,125.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,112.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,89.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T16:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.77
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T16:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T16:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.77
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T16:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T16:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.32
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T16:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T16:30:00.000+00:00,feeder,5.0,N Current (RMS),A,27.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T16:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,51.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T16:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,27.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T16:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,23.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T16:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T16:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.91
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T16:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T16:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T16:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.74
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T16:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.45
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T16:30:00.000+00:00,feeder,4.0,N Current (RMS),A,28.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T16:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,56.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T16:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,40.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T16:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,20.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T16:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.69
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T16:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T16:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.82
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T16:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.62
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T16:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T16:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.67
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T16:30:00.000+00:00,feeder,3.0,N Current (RMS),A,24.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T16:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T16:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,48.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T16:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,39.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T16:30:00.000+00:00,transformer,,Temperature,C,20.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.77
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.84
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T16:30:00.000+00:00,busbar,,L3 Active Power,kW,32.29
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T16:30:00.000+00:00,busbar,,L2 Active Power,kW,25.94
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T16:30:00.000+00:00,busbar,,L1 Active Power,kW,18.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T16:30:00.000+00:00,busbar,,N Current (RMS),A,63.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,137.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,115.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,81.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T16:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T16:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T16:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.87
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T16:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.47
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T16:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T16:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.58
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T16:20:00.000+00:00,feeder,5.0,N Current (RMS),A,21.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T16:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,44.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T16:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,27.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T16:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,33.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T16:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T16:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.74
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T16:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T16:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.69
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T16:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T16:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T16:20:00.000+00:00,feeder,4.0,N Current (RMS),A,32.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T16:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,70.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T16:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,46.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T16:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,28.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T16:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.56
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T16:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.29
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T16:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.81
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T16:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.84
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T16:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.43
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T16:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T16:20:00.000+00:00,feeder,3.0,N Current (RMS),A,23.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T16:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,44.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T16:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,46.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T16:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T16:20:00.000+00:00,transformer,,Temperature,C,20.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.84
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T16:20:00.000+00:00,busbar,,L3 Active Power,kW,37.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T16:20:00.000+00:00,busbar,,L2 Active Power,kW,27.42
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T16:20:00.000+00:00,busbar,,L1 Active Power,kW,21.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T16:20:00.000+00:00,busbar,,N Current (RMS),A,67.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,156.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,119.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,92.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T16:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T16:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T16:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T16:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.81
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T16:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.78
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T16:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.52
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T16:10:00.000+00:00,feeder,5.0,N Current (RMS),A,23.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T16:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,41.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T16:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,18.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T16:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,29.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T16:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T16:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.35
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T16:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T16:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.81
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T16:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T16:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T16:10:00.000+00:00,feeder,4.0,N Current (RMS),A,25.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T16:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,45.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T16:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,50.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T16:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,24.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T16:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T16:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T16:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.98
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T16:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.95
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T16:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.44
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T16:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T16:10:00.000+00:00,feeder,3.0,N Current (RMS),A,23.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T16:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T16:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,50.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T16:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T16:10:00.000+00:00,transformer,,Temperature,C,20.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.55
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.77
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.84
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.33
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T16:10:00.000+00:00,busbar,,L3 Active Power,kW,27.57
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T16:10:00.000+00:00,busbar,,L2 Active Power,kW,27.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T16:10:00.000+00:00,busbar,,L1 Active Power,kW,18.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T16:10:00.000+00:00,busbar,,N Current (RMS),A,56.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,118.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,118.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,85.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T16:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T16:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T16:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T16:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.69
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T16:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.68
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T16:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.64
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T16:00:00.000+00:00,feeder,5.0,N Current (RMS),A,24.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T16:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,37.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T16:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,13.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T16:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,29.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T16:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.94
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T16:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.65
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T16:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T16:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.27
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T16:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.37
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T16:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.43
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T16:00:00.000+00:00,feeder,4.0,N Current (RMS),A,27.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T16:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,48.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T16:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,57.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T16:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,28.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T16:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.55
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T16:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T16:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T16:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.63
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T16:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T16:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.66
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T16:00:00.000+00:00,feeder,3.0,N Current (RMS),A,21.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T16:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T16:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,41.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T16:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,39.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T16:00:00.000+00:00,transformer,,Temperature,C,20.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.86
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.67
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.29
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.45
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.52
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.49
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T16:00:00.000+00:00,busbar,,L3 Active Power,kW,26.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T16:00:00.000+00:00,busbar,,L2 Active Power,kW,25.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T16:00:00.000+00:00,busbar,,L1 Active Power,kW,21.72
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T16:00:00.000+00:00,busbar,,N Current (RMS),A,51.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,114.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,110.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,95.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T15:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T15:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T15:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.66
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T15:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T15:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.84
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T15:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T15:50:00.000+00:00,feeder,5.0,N Current (RMS),A,26.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T15:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,41.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T15:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,14.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T15:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,27.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T15:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.29
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T15:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.56
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T15:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.91
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T15:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.69
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T15:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T15:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.58
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T15:50:00.000+00:00,feeder,4.0,N Current (RMS),A,26.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T15:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T15:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,52.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T15:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,40.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T15:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.29
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T15:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.48
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T15:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T15:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T15:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.91
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T15:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T15:50:00.000+00:00,feeder,3.0,N Current (RMS),A,28.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T15:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T15:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,56.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T15:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T15:50:00.000+00:00,transformer,,Temperature,C,20.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.46
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.94
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.61
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.68
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T15:50:00.000+00:00,busbar,,L3 Active Power,kW,22.59
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T15:50:00.000+00:00,busbar,,L2 Active Power,kW,27.91
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T15:50:00.000+00:00,busbar,,L1 Active Power,kW,21.49
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T15:50:00.000+00:00,busbar,,N Current (RMS),A,52.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,99.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,121.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,94.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T15:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.86
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T15:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T15:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T15:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.81
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T15:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T15:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T15:40:00.000+00:00,feeder,5.0,N Current (RMS),A,19.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T15:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,26.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T15:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,20.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T15:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,35.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T15:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.43
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T15:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.58
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T15:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.93
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T15:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.27
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T15:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.44
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T15:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T15:40:00.000+00:00,feeder,4.0,N Current (RMS),A,20.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T15:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T15:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T15:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,18.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T15:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T15:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.61
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T15:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.74
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T15:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.58
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T15:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.35
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T15:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T15:40:00.000+00:00,feeder,3.0,N Current (RMS),A,22.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T15:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T15:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,42.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T15:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T15:40:00.000+00:00,transformer,,Temperature,C,20.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.79
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.49
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.64
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T15:40:00.000+00:00,busbar,,L3 Active Power,kW,16.66
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T15:40:00.000+00:00,busbar,,L2 Active Power,kW,21.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T15:40:00.000+00:00,busbar,,L1 Active Power,kW,18.86
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T15:40:00.000+00:00,busbar,,N Current (RMS),A,50.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,77.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,96.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,83.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T15:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T15:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T15:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.98
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T15:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T15:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.86
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T15:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.98
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T15:30:00.000+00:00,feeder,5.0,N Current (RMS),A,15.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T15:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,22.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T15:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,18.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T15:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,22.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T15:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.23
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T15:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.64
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T15:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T15:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T15:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.65
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T15:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.37
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T15:30:00.000+00:00,feeder,4.0,N Current (RMS),A,25.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T15:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T15:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,44.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T15:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,24.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T15:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.49
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T15:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T15:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T15:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T15:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T15:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T15:30:00.000+00:00,feeder,3.0,N Current (RMS),A,27.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T15:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T15:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,49.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T15:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T15:30:00.000+00:00,transformer,,Temperature,C,20.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
