Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T06:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,22.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T06:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,18.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T06:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,32.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T06:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T06:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T06:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T06:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.62
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T06:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T06:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.94
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T06:50:00.000+00:00,feeder,4.0,N Current (RMS),A,23.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T06:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,37.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T06:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,50.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T06:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,29.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T06:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.32
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T06:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.35
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T06:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T06:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T06:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.44
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T06:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.68
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T06:50:00.000+00:00,feeder,3.0,N Current (RMS),A,31.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T06:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T06:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,58.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T06:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T06:50:00.000+00:00,transformer,,Temperature,C,15.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.42
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.85
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T06:50:00.000+00:00,busbar,,L3 Active Power,kW,20.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T06:50:00.000+00:00,busbar,,L2 Active Power,kW,28.49
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T06:50:00.000+00:00,busbar,,L1 Active Power,kW,20.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T06:50:00.000+00:00,busbar,,N Current (RMS),A,59.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,88.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,125.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,86.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T06:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T06:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T06:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T06:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.66
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T06:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.39
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T06:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T06:40:00.000+00:00,feeder,5.0,N Current (RMS),A,25.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T06:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,24.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T06:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,15.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T06:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,43.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T06:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.94
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T06:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.81
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T06:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T06:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.43
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T06:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.52
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T06:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.74
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T06:40:00.000+00:00,feeder,4.0,N Current (RMS),A,18.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T06:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,32.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T06:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,45.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T06:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,28.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T06:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.43
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T06:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.32
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T06:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T06:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T06:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T06:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T06:40:00.000+00:00,feeder,3.0,N Current (RMS),A,38.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T06:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T06:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,67.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T06:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T06:40:00.000+00:00,transformer,,Temperature,C,14.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.27
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.83
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.76
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T06:40:00.000+00:00,busbar,,L3 Active Power,kW,19.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T06:40:00.000+00:00,busbar,,L2 Active Power,kW,29.81
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T06:40:00.000+00:00,busbar,,L1 Active Power,kW,23.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T06:40:00.000+00:00,busbar,,N Current (RMS),A,58.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,84.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,128.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,98.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T06:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T06:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T06:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.93
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T06:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.94
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T06:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.69
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T06:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.41
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T06:30:00.000+00:00,feeder,5.0,N Current (RMS),A,21.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T06:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,30.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T06:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,16.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T06:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,36.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T06:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T06:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T06:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T06:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.44
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T06:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T06:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.91
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T06:30:00.000+00:00,feeder,4.0,N Current (RMS),A,17.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T06:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T06:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,41.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T06:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,28.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T06:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.62
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T06:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.48
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T06:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T06:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T06:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.36
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T06:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.39
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T06:30:00.000+00:00,feeder,3.0,N Current (RMS),A,35.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T06:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T06:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,62.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T06:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T06:30:00.000+00:00,transformer,,Temperature,C,14.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.31
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.79
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T06:30:00.000+00:00,busbar,,L3 Active Power,kW,20.78
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T06:30:00.000+00:00,busbar,,L2 Active Power,kW,27.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T06:30:00.000+00:00,busbar,,L1 Active Power,kW,20.72
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T06:30:00.000+00:00,busbar,,N Current (RMS),A,51.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,90.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,118.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,89.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T06:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T06:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.78
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T06:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T06:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T06:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.64
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T06:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.33
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T06:20:00.000+00:00,feeder,5.0,N Current (RMS),A,18.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T06:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,21.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T06:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,16.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T06:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,32.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T06:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.86
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T06:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T06:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T06:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.33
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T06:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T06:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.58
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T06:20:00.000+00:00,feeder,4.0,N Current (RMS),A,13.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T06:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T06:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T06:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,27.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T06:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.71
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T06:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.33
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T06:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T06:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.98
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T06:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T06:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T06:20:00.000+00:00,feeder,3.0,N Current (RMS),A,41.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T06:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T06:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,69.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T06:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T06:20:00.000+00:00,transformer,,Temperature,C,14.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.46
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.54
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.29
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T06:20:00.000+00:00,busbar,,L3 Active Power,kW,18.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T06:20:00.000+00:00,busbar,,L2 Active Power,kW,25.29
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T06:20:00.000+00:00,busbar,,L1 Active Power,kW,19.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T06:20:00.000+00:00,busbar,,N Current (RMS),A,50.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,80.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,110.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,83.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T06:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T06:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T06:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.83
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T06:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.64
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T06:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T06:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T06:10:00.000+00:00,feeder,5.0,N Current (RMS),A,18.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T06:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,20.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T06:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,15.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T06:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,31.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T06:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T06:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T06:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T06:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T06:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.74
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T06:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T06:10:00.000+00:00,feeder,4.0,N Current (RMS),A,16.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T06:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,42.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T06:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T06:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,25.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T06:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.72
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T06:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.59
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T06:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T06:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.58
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T06:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T06:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.31
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T06:10:00.000+00:00,feeder,3.0,N Current (RMS),A,40.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T06:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T06:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,68.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T06:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T06:10:00.000+00:00,transformer,,Temperature,C,14.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.43
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.67
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T06:10:00.000+00:00,busbar,,L3 Active Power,kW,20.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T06:10:00.000+00:00,busbar,,L2 Active Power,kW,23.93
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T06:10:00.000+00:00,busbar,,L1 Active Power,kW,18.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T06:10:00.000+00:00,busbar,,N Current (RMS),A,47.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,88.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,106.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,80.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T06:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T06:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T06:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.78
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T06:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.81
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T06:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.69
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T06:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T06:00:00.000+00:00,feeder,5.0,N Current (RMS),A,20.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T06:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,21.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T06:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,13.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T06:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,34.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T06:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.98
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T06:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T06:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T06:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T06:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.57
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T06:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T06:00:00.000+00:00,feeder,4.0,N Current (RMS),A,15.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T06:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,39.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T06:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T06:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,25.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T06:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.93
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T06:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.59
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T06:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T06:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.37
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T06:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.33
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T06:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T06:00:00.000+00:00,feeder,3.0,N Current (RMS),A,31.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T06:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T06:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,54.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T06:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T06:00:00.000+00:00,transformer,,Temperature,C,14.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.66
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.42
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.27
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.81
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.87
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T06:00:00.000+00:00,busbar,,L3 Active Power,kW,19.44
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T06:00:00.000+00:00,busbar,,L2 Active Power,kW,19.59
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T06:00:00.000+00:00,busbar,,L1 Active Power,kW,19.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T06:00:00.000+00:00,busbar,,N Current (RMS),A,42.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,87.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,91.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,83.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T05:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T05:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.36
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T05:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T05:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.91
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T05:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T05:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.84
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T05:50:00.000+00:00,feeder,5.0,N Current (RMS),A,22.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T05:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,22.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T05:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,16.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T05:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,38.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T05:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.54
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T05:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.93
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T05:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T05:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.98
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T05:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.52
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T05:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T05:50:00.000+00:00,feeder,4.0,N Current (RMS),A,11.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T05:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T05:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T05:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,25.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T05:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.68
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T05:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.89
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T05:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.39
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T05:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T05:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T05:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.79
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T05:50:00.000+00:00,feeder,3.0,N Current (RMS),A,23.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T05:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T05:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,42.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T05:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T05:50:00.000+00:00,transformer,,Temperature,C,13.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.78
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.75
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.43
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.61
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T05:50:00.000+00:00,busbar,,L3 Active Power,kW,16.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T05:50:00.000+00:00,busbar,,L2 Active Power,kW,16.78
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T05:50:00.000+00:00,busbar,,L1 Active Power,kW,18.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T05:50:00.000+00:00,busbar,,N Current (RMS),A,42.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,74.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,80.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,82.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T05:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.81
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T05:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.23
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T05:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T05:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T05:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.57
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T05:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.71
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T05:40:00.000+00:00,feeder,5.0,N Current (RMS),A,19.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T05:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,19.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T05:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,12.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T05:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,33.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T05:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T05:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T05:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T05:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.72
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T05:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T05:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.94
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T05:40:00.000+00:00,feeder,4.0,N Current (RMS),A,12.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T05:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T05:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T05:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,25.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T05:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.84
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T05:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.36
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T05:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T05:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.91
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T05:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.55
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T05:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T05:40:00.000+00:00,feeder,3.0,N Current (RMS),A,22.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T05:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T05:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,39.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T05:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T05:40:00.000+00:00,transformer,,Temperature,C,13.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.54
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.46
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.68
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.45
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T05:40:00.000+00:00,busbar,,L3 Active Power,kW,13.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T05:40:00.000+00:00,busbar,,L2 Active Power,kW,15.27
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T05:40:00.000+00:00,busbar,,L1 Active Power,kW,17.55
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T05:40:00.000+00:00,busbar,,N Current (RMS),A,41.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,66.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,74.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,77.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T05:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T05:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.86
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T05:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T05:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.92
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T05:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T05:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.56
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T05:30:00.000+00:00,feeder,5.0,N Current (RMS),A,18.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T05:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,17.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T05:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,14.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T05:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,32.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T05:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T05:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T05:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.29
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T05:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.29
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T05:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.58
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T05:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T05:30:00.000+00:00,feeder,4.0,N Current (RMS),A,15.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T05:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T05:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T05:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,30.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T05:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.94
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T05:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.42
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T05:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T05:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T05:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T05:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.86
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T05:30:00.000+00:00,feeder,3.0,N Current (RMS),A,21.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T05:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T05:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,37.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T05:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T05:30:00.000+00:00,transformer,,Temperature,C,13.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.36
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.23
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.92
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.73
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T05:30:00.000+00:00,busbar,,L3 Active Power,kW,14.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T05:30:00.000+00:00,busbar,,L2 Active Power,kW,15.98
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T05:30:00.000+00:00,busbar,,L1 Active Power,kW,18.52
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T05:30:00.000+00:00,busbar,,N Current (RMS),A,41.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,69.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,75.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,81.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T05:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.91
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T05:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T05:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T05:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.77
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T05:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.41
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T05:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.43
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T05:20:00.000+00:00,feeder,5.0,N Current (RMS),A,17.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T05:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,17.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T05:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,11.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T05:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,28.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T05:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T05:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.91
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T05:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T05:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T05:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T05:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T05:20:00.000+00:00,feeder,4.0,N Current (RMS),A,13.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T05:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T05:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T05:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,26.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T05:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.69
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T05:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.48
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T05:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.61
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T05:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.51
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T05:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.92
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T05:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.45
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T05:20:00.000+00:00,feeder,3.0,N Current (RMS),A,19.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T05:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T05:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,36.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T05:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T05:20:00.000+00:00,transformer,,Temperature,C,13.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.93
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.95
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.41
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T05:20:00.000+00:00,busbar,,L3 Active Power,kW,15.32
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T05:20:00.000+00:00,busbar,,L2 Active Power,kW,14.73
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T05:20:00.000+00:00,busbar,,L1 Active Power,kW,15.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T05:20:00.000+00:00,busbar,,N Current (RMS),A,38.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,71.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,70.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,72.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T05:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T05:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.23
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T05:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T05:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.78
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T05:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.41
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T05:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.82
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T05:10:00.000+00:00,feeder,5.0,N Current (RMS),A,14.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T05:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,17.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T05:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,12.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T05:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,22.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T05:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.51
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T05:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T05:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T05:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.36
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T05:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T05:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.91
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T05:10:00.000+00:00,feeder,4.0,N Current (RMS),A,13.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T05:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T05:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T05:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,25.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T05:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.54
