Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T05:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.58
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T05:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.66
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T05:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.57
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T05:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.49
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T05:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.43
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T05:10:00.000+00:00,feeder,3.0,N Current (RMS),A,18.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T05:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T05:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,35.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T05:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T05:10:00.000+00:00,transformer,,Temperature,C,13.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.82
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.82
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.41
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.69
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T05:10:00.000+00:00,busbar,,L3 Active Power,kW,15.72
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T05:10:00.000+00:00,busbar,,L2 Active Power,kW,14.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T05:10:00.000+00:00,busbar,,L1 Active Power,kW,14.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T05:10:00.000+00:00,busbar,,N Current (RMS),A,37.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,73.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,69.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,64.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T05:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.84
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T05:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T05:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T05:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.92
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T05:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T05:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T05:00:00.000+00:00,feeder,5.0,N Current (RMS),A,15.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T05:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,17.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T05:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,12.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T05:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,23.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T05:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.59
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T05:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T05:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T05:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T05:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.91
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T05:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T05:00:00.000+00:00,feeder,4.0,N Current (RMS),A,13.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T05:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T05:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T05:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,25.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T05:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.55
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T05:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.54
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T05:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T05:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.63
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T05:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.29
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T05:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T05:00:00.000+00:00,feeder,3.0,N Current (RMS),A,20.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T05:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T05:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,39.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T05:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T05:00:00.000+00:00,transformer,,Temperature,C,13.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.39
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.52
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T05:00:00.000+00:00,busbar,,L3 Active Power,kW,14.74
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T05:00:00.000+00:00,busbar,,L2 Active Power,kW,14.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T05:00:00.000+00:00,busbar,,L1 Active Power,kW,14.67
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T05:00:00.000+00:00,busbar,,N Current (RMS),A,38.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,68.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,72.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,66.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T04:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T04:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T04:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T04:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T04:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.63
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T04:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T04:50:00.000+00:00,feeder,5.0,N Current (RMS),A,12.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T04:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,17.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T04:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,12.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T04:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,19.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T04:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.61
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T04:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T04:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T04:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T04:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.81
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T04:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T04:50:00.000+00:00,feeder,4.0,N Current (RMS),A,21.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T04:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,43.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T04:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T04:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,25.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T04:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.53
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T04:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T04:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.44
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T04:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.35
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T04:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.72
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T04:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T04:50:00.000+00:00,feeder,3.0,N Current (RMS),A,20.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T04:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T04:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,39.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T04:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T04:50:00.000+00:00,transformer,,Temperature,C,13.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.57
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.51
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.37
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.44
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.75
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T04:50:00.000+00:00,busbar,,L3 Active Power,kW,19.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T04:50:00.000+00:00,busbar,,L2 Active Power,kW,15.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T04:50:00.000+00:00,busbar,,L1 Active Power,kW,13.62
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T04:50:00.000+00:00,busbar,,N Current (RMS),A,40.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,87.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,72.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,61.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T04:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T04:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T04:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.71
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T04:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.67
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T04:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.27
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T04:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.54
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T04:40:00.000+00:00,feeder,5.0,N Current (RMS),A,12.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T04:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,17.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T04:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,11.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T04:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,20.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T04:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.54
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T04:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T04:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T04:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T04:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T04:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T04:40:00.000+00:00,feeder,4.0,N Current (RMS),A,13.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T04:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T04:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T04:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,25.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T04:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.72
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T04:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T04:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.57
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T04:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T04:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.85
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T04:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T04:40:00.000+00:00,feeder,3.0,N Current (RMS),A,19.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T04:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T04:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,35.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T04:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T04:40:00.000+00:00,transformer,,Temperature,C,13.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.54
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.36
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.32
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.27
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.52
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T04:40:00.000+00:00,busbar,,L3 Active Power,kW,14.23
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T04:40:00.000+00:00,busbar,,L2 Active Power,kW,14.33
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T04:40:00.000+00:00,busbar,,L1 Active Power,kW,13.76
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T04:40:00.000+00:00,busbar,,N Current (RMS),A,35.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,67.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,69.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,62.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T04:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T04:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.94
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T04:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.65
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T04:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T04:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T04:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.52
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T04:30:00.000+00:00,feeder,5.0,N Current (RMS),A,12.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T04:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,17.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T04:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,11.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T04:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,20.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T04:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.47
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T04:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.95
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T04:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T04:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T04:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T04:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T04:30:00.000+00:00,feeder,4.0,N Current (RMS),A,13.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T04:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T04:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T04:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,25.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T04:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.73
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T04:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T04:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T04:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T04:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.81
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T04:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.72
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T04:30:00.000+00:00,feeder,3.0,N Current (RMS),A,19.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T04:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T04:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,36.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T04:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T04:30:00.000+00:00,transformer,,Temperature,C,13.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.53
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.39
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.45
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T04:30:00.000+00:00,busbar,,L3 Active Power,kW,14.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T04:30:00.000+00:00,busbar,,L2 Active Power,kW,14.52
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T04:30:00.000+00:00,busbar,,L1 Active Power,kW,14.33
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T04:30:00.000+00:00,busbar,,N Current (RMS),A,37.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,67.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,69.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,63.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T04:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T04:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T04:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.92
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T04:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.62
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T04:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T04:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.39
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T04:20:00.000+00:00,feeder,5.0,N Current (RMS),A,15.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T04:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,17.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T04:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,11.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T04:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,27.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T04:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.59
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T04:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.77
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T04:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T04:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T04:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.29
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T04:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T04:20:00.000+00:00,feeder,4.0,N Current (RMS),A,12.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T04:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T04:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T04:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,25.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T04:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T04:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.31
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T04:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T04:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.23
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T04:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.62
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T04:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T04:20:00.000+00:00,feeder,3.0,N Current (RMS),A,24.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T04:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T04:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,43.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T04:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,17.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T04:20:00.000+00:00,transformer,,Temperature,C,13.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.65
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.48
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.33
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T04:20:00.000+00:00,busbar,,L3 Active Power,kW,13.91
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T04:20:00.000+00:00,busbar,,L2 Active Power,kW,16.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T04:20:00.000+00:00,busbar,,L1 Active Power,kW,15.67
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T04:20:00.000+00:00,busbar,,N Current (RMS),A,38.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,66.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,76.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,68.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T04:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T04:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.87
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T04:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.57
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T04:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.93
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T04:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.44
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T04:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T04:10:00.000+00:00,feeder,5.0,N Current (RMS),A,15.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T04:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,18.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T04:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,11.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T04:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,27.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T04:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T04:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T04:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T04:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T04:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T04:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T04:10:00.000+00:00,feeder,4.0,N Current (RMS),A,12.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T04:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T04:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T04:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,26.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T04:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.73
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T04:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T04:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.49
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T04:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.48
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T04:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T04:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T04:10:00.000+00:00,feeder,3.0,N Current (RMS),A,28.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T04:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T04:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,48.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T04:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,17.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T04:10:00.000+00:00,transformer,,Temperature,C,13.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.44
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.33
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.37
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.37
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T04:10:00.000+00:00,busbar,,L3 Active Power,kW,14.65
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T04:10:00.000+00:00,busbar,,L2 Active Power,kW,17.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T04:10:00.000+00:00,busbar,,L1 Active Power,kW,15.46
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T04:10:00.000+00:00,busbar,,N Current (RMS),A,40.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,69.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,80.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,68.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T04:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.95
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T04:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T04:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T04:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.98
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T04:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T04:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T04:00:00.000+00:00,feeder,5.0,N Current (RMS),A,13.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T04:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,18.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T04:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,11.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T04:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,19.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T04:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T04:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T04:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T04:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.84
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T04:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T04:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.91
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T04:00:00.000+00:00,feeder,4.0,N Current (RMS),A,11.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T04:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T04:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T04:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,25.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T04:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.68
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T04:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.48
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T04:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.52
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T04:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.77
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T04:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T04:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.94
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T04:00:00.000+00:00,feeder,3.0,N Current (RMS),A,28.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T04:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T04:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,49.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T04:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,17.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T04:00:00.000+00:00,transformer,,Temperature,C,13.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.56
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.61
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.41
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.78
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T04:00:00.000+00:00,busbar,,L3 Active Power,kW,15.59
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T04:00:00.000+00:00,busbar,,L2 Active Power,kW,17.61
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T04:00:00.000+00:00,busbar,,L1 Active Power,kW,12.98
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T04:00:00.000+00:00,busbar,,N Current (RMS),A,41.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,72.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,82.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,60.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T03:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T03:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T03:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.48
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T03:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.69
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T03:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.27
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T03:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.55
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T03:50:00.000+00:00,feeder,5.0,N Current (RMS),A,13.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T03:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,17.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T03:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,11.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T03:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,21.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T03:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T03:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T03:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T03:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.87
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T03:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T03:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T03:50:00.000+00:00,feeder,4.0,N Current (RMS),A,14.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T03:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T03:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T03:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,25.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T03:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.36
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T03:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.47
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T03:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.47
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T03:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.46
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T03:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.62
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T03:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T03:50:00.000+00:00,feeder,3.0,N Current (RMS),A,29.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T03:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T03:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,51.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T03:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,17.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T03:50:00.000+00:00,transformer,,Temperature,C,13.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.57
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.39
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.61
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T03:50:00.000+00:00,busbar,,L3 Active Power,kW,13.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T03:50:00.000+00:00,busbar,,L2 Active Power,kW,18.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T03:50:00.000+00:00,busbar,,L1 Active Power,kW,13.74
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T03:50:00.000+00:00,busbar,,N Current (RMS),A,42.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,62.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,83.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,63.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T03:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T03:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T03:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.49
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T03:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.62
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T03:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T03:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.58
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T03:40:00.000+00:00,feeder,5.0,N Current (RMS),A,12.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T03:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,17.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T03:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,10.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T03:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,17.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T03:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.29
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T03:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.93
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T03:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T03:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.64
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T03:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.37
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T03:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T03:40:00.000+00:00,feeder,4.0,N Current (RMS),A,14.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T03:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T03:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T03:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,26.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T03:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.83
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T03:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.82
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T03:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T03:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T03:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T03:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T03:40:00.000+00:00,feeder,3.0,N Current (RMS),A,19.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T03:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T03:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,34.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T03:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,17.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T03:40:00.000+00:00,transformer,,Temperature,C,13.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.95
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.76
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.29
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.94
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.79
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T03:40:00.000+00:00,busbar,,L3 Active Power,kW,12.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T03:40:00.000+00:00,busbar,,L2 Active Power,kW,13.62
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T03:40:00.000+00:00,busbar,,L1 Active Power,kW,12.94
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T03:40:00.000+00:00,busbar,,N Current (RMS),A,37.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,60.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,68.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,59.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T03:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T03:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T03:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T03:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.68
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T03:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T03:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T03:30:00.000+00:00,feeder,5.0,N Current (RMS),A,12.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T03:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,17.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T03:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,10.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T03:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,18.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T03:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.48
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T03:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T03:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T03:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.44
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T03:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T03:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T03:30:00.000+00:00,feeder,4.0,N Current (RMS),A,14.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T03:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T03:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T03:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,25.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T03:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.72
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T03:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.64
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T03:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.45
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T03:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T03:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T03:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T03:30:00.000+00:00,feeder,3.0,N Current (RMS),A,22.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T03:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T03:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,39.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T03:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,17.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T03:30:00.000+00:00,transformer,,Temperature,C,13.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.36
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.36
