Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.66
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.82
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T03:30:00.000+00:00,busbar,,L3 Active Power,kW,12.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T03:30:00.000+00:00,busbar,,L2 Active Power,kW,14.63
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T03:30:00.000+00:00,busbar,,L1 Active Power,kW,12.91
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T03:30:00.000+00:00,busbar,,N Current (RMS),A,38.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,60.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,71.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,59.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T03:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T03:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.74
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T03:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.59
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T03:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.75
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T03:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T03:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.41
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T03:20:00.000+00:00,feeder,5.0,N Current (RMS),A,13.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T03:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,17.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T03:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,11.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T03:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,21.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T03:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.49
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T03:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T03:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T03:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.46
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T03:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T03:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T03:20:00.000+00:00,feeder,4.0,N Current (RMS),A,15.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T03:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T03:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T03:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,26.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T03:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.56
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T03:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.57
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T03:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.51
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T03:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.52
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T03:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.66
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T03:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T03:20:00.000+00:00,feeder,3.0,N Current (RMS),A,29.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T03:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T03:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,51.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T03:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,17.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T03:20:00.000+00:00,transformer,,Temperature,C,14.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.32
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.31
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.55
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T03:20:00.000+00:00,busbar,,L3 Active Power,kW,12.72
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T03:20:00.000+00:00,busbar,,L2 Active Power,kW,18.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T03:20:00.000+00:00,busbar,,L1 Active Power,kW,13.65
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T03:20:00.000+00:00,busbar,,N Current (RMS),A,42.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,62.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,83.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,62.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T03:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T03:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.87
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T03:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.86
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T03:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T03:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.44
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T03:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.41
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T03:10:00.000+00:00,feeder,5.0,N Current (RMS),A,15.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T03:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,20.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T03:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,11.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T03:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,21.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T03:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T03:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T03:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T03:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T03:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.49
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T03:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.23
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T03:10:00.000+00:00,feeder,4.0,N Current (RMS),A,15.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T03:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T03:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T03:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,26.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T03:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.53
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T03:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.52
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T03:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T03:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.42
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T03:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T03:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.78
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T03:10:00.000+00:00,feeder,3.0,N Current (RMS),A,38.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T03:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T03:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,65.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T03:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T03:10:00.000+00:00,transformer,,Temperature,C,14.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.78
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.66
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.51
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.65
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T03:10:00.000+00:00,busbar,,L3 Active Power,kW,13.41
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T03:10:00.000+00:00,busbar,,L2 Active Power,kW,22.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T03:10:00.000+00:00,busbar,,L1 Active Power,kW,14.42
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T03:10:00.000+00:00,busbar,,N Current (RMS),A,48.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,64.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,98.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,66.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T03:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T03:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T03:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T03:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.31
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T03:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.31
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T03:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.69
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T03:00:00.000+00:00,feeder,5.0,N Current (RMS),A,14.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T03:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,19.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T03:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,11.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T03:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,18.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T03:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.27
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T03:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T03:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.32
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T03:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.56
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T03:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.92
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T03:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T03:00:00.000+00:00,feeder,4.0,N Current (RMS),A,15.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T03:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T03:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T03:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,25.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T03:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.43
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T03:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T03:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T03:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.63
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T03:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,18.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T03:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.76
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T03:00:00.000+00:00,feeder,3.0,N Current (RMS),A,48.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T03:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T03:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,78.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T03:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T03:00:00.000+00:00,transformer,,Temperature,C,14.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.85
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.62
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.68
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.76
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.48
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.49
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T03:00:00.000+00:00,busbar,,L3 Active Power,kW,13.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T03:00:00.000+00:00,busbar,,L2 Active Power,kW,25.92
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T03:00:00.000+00:00,busbar,,L1 Active Power,kW,13.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T03:00:00.000+00:00,busbar,,N Current (RMS),A,57.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,64.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,113.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,62.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T02:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T02:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.95
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T02:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.77
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T02:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T02:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.62
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T02:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T02:50:00.000+00:00,feeder,5.0,N Current (RMS),A,13.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T02:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,18.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T02:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,12.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T02:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,18.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T02:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T02:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.68
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T02:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T02:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.81
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T02:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.65
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T02:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T02:50:00.000+00:00,feeder,4.0,N Current (RMS),A,12.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T02:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T02:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T02:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,25.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T02:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.79
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T02:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T02:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.39
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T02:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T02:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.41
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T02:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.48
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T02:50:00.000+00:00,feeder,3.0,N Current (RMS),A,46.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T02:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T02:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,72.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T02:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T02:50:00.000+00:00,transformer,,Temperature,C,14.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.66
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.77
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.85
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.31
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T02:50:00.000+00:00,busbar,,L3 Active Power,kW,13.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T02:50:00.000+00:00,busbar,,L2 Active Power,kW,23.68
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T02:50:00.000+00:00,busbar,,L1 Active Power,kW,13.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T02:50:00.000+00:00,busbar,,N Current (RMS),A,52.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,66.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,103.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,61.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T02:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T02:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T02:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.42
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T02:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T02:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.41
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T02:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.95
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T02:40:00.000+00:00,feeder,5.0,N Current (RMS),A,13.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T02:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,18.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T02:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,11.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T02:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,18.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T02:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T02:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T02:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T02:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.29
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T02:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T02:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.85
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T02:40:00.000+00:00,feeder,4.0,N Current (RMS),A,12.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T02:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T02:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T02:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,24.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T02:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.68
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T02:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.42
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T02:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.36
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T02:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T02:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T02:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.29
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T02:40:00.000+00:00,feeder,3.0,N Current (RMS),A,39.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T02:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T02:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,64.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T02:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T02:40:00.000+00:00,transformer,,Temperature,C,14.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.47
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.78
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T02:40:00.000+00:00,busbar,,L3 Active Power,kW,15.53
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T02:40:00.000+00:00,busbar,,L2 Active Power,kW,20.93
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T02:40:00.000+00:00,busbar,,L1 Active Power,kW,13.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T02:40:00.000+00:00,busbar,,N Current (RMS),A,45.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,71.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,93.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,60.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T02:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T02:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T02:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.81
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T02:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.77
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T02:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.45
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T02:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.93
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T02:30:00.000+00:00,feeder,5.0,N Current (RMS),A,13.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T02:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,17.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T02:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,11.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T02:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,19.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T02:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T02:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T02:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T02:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.56
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T02:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.37
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T02:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T02:30:00.000+00:00,feeder,4.0,N Current (RMS),A,14.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T02:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T02:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T02:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,25.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T02:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.59
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T02:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.45
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T02:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.42
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T02:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T02:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T02:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.33
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T02:30:00.000+00:00,feeder,3.0,N Current (RMS),A,33.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T02:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T02:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,57.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T02:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T02:30:00.000+00:00,transformer,,Temperature,C,14.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.93
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.49
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T02:30:00.000+00:00,busbar,,L3 Active Power,kW,13.55
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T02:30:00.000+00:00,busbar,,L2 Active Power,kW,18.93
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T02:30:00.000+00:00,busbar,,L1 Active Power,kW,13.37
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T02:30:00.000+00:00,busbar,,N Current (RMS),A,43.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,65.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,86.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,61.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T02:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T02:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.85
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T02:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.59
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T02:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.93
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T02:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.53
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T02:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.77
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T02:20:00.000+00:00,feeder,5.0,N Current (RMS),A,13.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T02:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,18.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T02:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,11.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T02:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,18.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T02:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.44
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T02:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T02:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T02:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.71
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T02:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T02:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.56
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T02:20:00.000+00:00,feeder,4.0,N Current (RMS),A,13.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T02:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T02:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T02:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T02:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.79
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T02:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.37
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T02:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.35
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T02:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T02:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.72
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T02:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.39
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T02:20:00.000+00:00,feeder,3.0,N Current (RMS),A,33.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T02:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T02:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,55.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T02:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T02:20:00.000+00:00,transformer,,Temperature,C,14.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.33
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.44
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T02:20:00.000+00:00,busbar,,L3 Active Power,kW,12.64
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T02:20:00.000+00:00,busbar,,L2 Active Power,kW,18.75
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T02:20:00.000+00:00,busbar,,L1 Active Power,kW,12.73
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T02:20:00.000+00:00,busbar,,N Current (RMS),A,45.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,63.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,86.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,59.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T02:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T02:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T02:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.71
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T02:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T02:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.51
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T02:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T02:10:00.000+00:00,feeder,5.0,N Current (RMS),A,13.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T02:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,19.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T02:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,12.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T02:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,18.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T02:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.69
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T02:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T02:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T02:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T02:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.37
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T02:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.98
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T02:10:00.000+00:00,feeder,4.0,N Current (RMS),A,13.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T02:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T02:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T02:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,25.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T02:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.56
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T02:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T02:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.65
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T02:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.41
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T02:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.64
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T02:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.45
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T02:10:00.000+00:00,feeder,3.0,N Current (RMS),A,31.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T02:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T02:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,55.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T02:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T02:10:00.000+00:00,transformer,,Temperature,C,14.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.74
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.95
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.37
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.32
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.56
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T02:10:00.000+00:00,busbar,,L3 Active Power,kW,13.74
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T02:10:00.000+00:00,busbar,,L2 Active Power,kW,18.52
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T02:10:00.000+00:00,busbar,,L1 Active Power,kW,13.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T02:10:00.000+00:00,busbar,,N Current (RMS),A,43.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,85.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,62.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T02:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.31
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T02:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T02:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.64
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T02:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T02:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.62
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T02:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.71
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T02:00:00.000+00:00,feeder,5.0,N Current (RMS),A,13.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T02:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,18.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T02:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,12.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T02:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,18.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T02:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T02:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T02:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T02:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T02:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.33
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T02:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.84
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T02:00:00.000+00:00,feeder,4.0,N Current (RMS),A,12.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T02:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T02:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T02:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,24.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T02:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.76
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T02:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.36
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T02:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.62
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T02:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T02:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.63
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T02:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T02:00:00.000+00:00,feeder,3.0,N Current (RMS),A,29.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T02:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T02:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,50.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T02:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T02:00:00.000+00:00,transformer,,Temperature,C,15.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.35
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.44
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.41
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T02:00:00.000+00:00,busbar,,L3 Active Power,kW,14.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T02:00:00.000+00:00,busbar,,L2 Active Power,kW,17.58
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T02:00:00.000+00:00,busbar,,L1 Active Power,kW,12.89
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T02:00:00.000+00:00,busbar,,N Current (RMS),A,42.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,68.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,81.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,60.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T01:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.37
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T01:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T01:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.79
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T01:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.44
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T01:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.37
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T01:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T01:50:00.000+00:00,feeder,5.0,N Current (RMS),A,14.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T01:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,20.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T01:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,11.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T01:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,18.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T01:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T01:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.23
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T01:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T01:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.27
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T01:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.78
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T01:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T01:50:00.000+00:00,feeder,4.0,N Current (RMS),A,13.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T01:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T01:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T01:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,25.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T01:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T01:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.65
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T01:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T01:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T01:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T01:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.73
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T01:50:00.000+00:00,feeder,3.0,N Current (RMS),A,24.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T01:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T01:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,44.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T01:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T01:50:00.000+00:00,transformer,,Temperature,C,15.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.93
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.43
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T01:50:00.000+00:00,busbar,,L3 Active Power,kW,16.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T01:50:00.000+00:00,busbar,,L2 Active Power,kW,19.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T01:50:00.000+00:00,busbar,,L1 Active Power,kW,13.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T01:50:00.000+00:00,busbar,,N Current (RMS),A,41.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,74.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,87.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,62.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T01:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T01:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.39
