Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T00:00:00.000+00:00,feeder,4.0,N Current (RMS),A,31.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T00:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,63.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T00:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T00:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T00:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.59
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T00:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.83
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T00:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.55
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T00:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.57
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T00:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.78
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T00:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T00:00:00.000+00:00,feeder,3.0,N Current (RMS),A,21.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T00:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T00:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,38.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T00:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T00:00:00.000+00:00,transformer,,Temperature,C,15.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.85
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.78
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.53
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.63
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T00:00:00.000+00:00,busbar,,L3 Active Power,kW,33.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T00:00:00.000+00:00,busbar,,L2 Active Power,kW,15.55
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T00:00:00.000+00:00,busbar,,L1 Active Power,kW,13.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T00:00:00.000+00:00,busbar,,N Current (RMS),A,71.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,139.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,77.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-20T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,64.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T23:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.42
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T23:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T23:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T23:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.82
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T23:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.84
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T23:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T23:50:00.000+00:00,feeder,5.0,N Current (RMS),A,19.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T23:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,33.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T23:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,18.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T23:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,22.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T23:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T23:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.98
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T23:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.45
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T23:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,21.81
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T23:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.35
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T23:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.69
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T23:50:00.000+00:00,feeder,4.0,N Current (RMS),A,51.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T23:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,89.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T23:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,37.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T23:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,17.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T23:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T23:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T23:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.69
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T23:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T23:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,18.67
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T23:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T23:50:00.000+00:00,feeder,3.0,N Current (RMS),A,44.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T23:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T23:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,77.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T23:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T23:50:00.000+00:00,transformer,,Temperature,C,17.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.92
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.67
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.39
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T23:50:00.000+00:00,busbar,,L3 Active Power,kW,35.71
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T23:50:00.000+00:00,busbar,,L2 Active Power,kW,30.87
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T23:50:00.000+00:00,busbar,,L1 Active Power,kW,14.81
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T23:50:00.000+00:00,busbar,,N Current (RMS),A,79.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,149.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,131.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,68.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T23:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.39
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T23:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T23:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.53
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T23:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.39
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T23:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T23:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T23:40:00.000+00:00,feeder,5.0,N Current (RMS),A,21.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T23:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,35.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T23:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,19.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T23:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,22.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T23:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T23:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.27
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T23:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.35
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T23:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,21.79
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T23:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T23:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.79
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T23:40:00.000+00:00,feeder,4.0,N Current (RMS),A,49.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T23:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,89.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T23:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,40.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T23:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,17.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T23:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.91
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T23:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.35
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T23:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.49
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T23:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.63
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T23:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T23:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T23:40:00.000+00:00,feeder,3.0,N Current (RMS),A,30.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T23:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T23:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,60.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T23:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T23:40:00.000+00:00,transformer,,Temperature,C,17.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.84
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.36
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.68
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.37
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T23:40:00.000+00:00,busbar,,L3 Active Power,kW,36.81
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T23:40:00.000+00:00,busbar,,L2 Active Power,kW,27.23
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T23:40:00.000+00:00,busbar,,L1 Active Power,kW,16.82
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T23:40:00.000+00:00,busbar,,N Current (RMS),A,73.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,153.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,118.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,75.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T23:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.29
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T23:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T23:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.86
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T23:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.33
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T23:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.62
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T23:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T23:30:00.000+00:00,feeder,5.0,N Current (RMS),A,19.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T23:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,35.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T23:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,24.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T23:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,31.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T23:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.66
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T23:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T23:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T23:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,22.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T23:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.73
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T23:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.35
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T23:30:00.000+00:00,feeder,4.0,N Current (RMS),A,49.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T23:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,90.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T23:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,43.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T23:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,19.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T23:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.94
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T23:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.56
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T23:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.46
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T23:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T23:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.48
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T23:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.54
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T23:30:00.000+00:00,feeder,3.0,N Current (RMS),A,24.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T23:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T23:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,50.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T23:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T23:30:00.000+00:00,transformer,,Temperature,C,17.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.42
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.69
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.82
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.65
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T23:30:00.000+00:00,busbar,,L3 Active Power,kW,37.71
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T23:30:00.000+00:00,busbar,,L2 Active Power,kW,26.83
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T23:30:00.000+00:00,busbar,,L1 Active Power,kW,18.93
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T23:30:00.000+00:00,busbar,,N Current (RMS),A,71.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,157.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,117.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,84.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T23:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T23:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.33
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T23:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T23:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T23:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.41
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T23:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T23:20:00.000+00:00,feeder,5.0,N Current (RMS),A,18.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T23:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,39.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T23:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,31.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T23:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,39.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T23:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.67
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T23:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T23:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T23:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,23.41
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T23:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T23:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T23:20:00.000+00:00,feeder,4.0,N Current (RMS),A,54.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T23:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,96.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T23:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,48.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T23:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,19.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T23:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T23:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.54
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T23:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.63
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T23:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.64
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T23:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T23:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T23:20:00.000+00:00,feeder,3.0,N Current (RMS),A,21.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T23:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T23:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,41.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T23:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T23:20:00.000+00:00,transformer,,Temperature,C,17.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.77
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.92
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.93
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T23:20:00.000+00:00,busbar,,L3 Active Power,kW,41.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T23:20:00.000+00:00,busbar,,L2 Active Power,kW,27.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T23:20:00.000+00:00,busbar,,L1 Active Power,kW,20.31
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T23:20:00.000+00:00,busbar,,N Current (RMS),A,78.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,172.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,120.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,90.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T23:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T23:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.46
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T23:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.82
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T23:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.43
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T23:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T23:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T23:10:00.000+00:00,feeder,5.0,N Current (RMS),A,20.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T23:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,44.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T23:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,35.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T23:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,35.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T23:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.87
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T23:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.91
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T23:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.36
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T23:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,24.36
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T23:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T23:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T23:10:00.000+00:00,feeder,4.0,N Current (RMS),A,55.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T23:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,100.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T23:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,60.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T23:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T23:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.82
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T23:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.78
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T23:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.57
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T23:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T23:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.57
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T23:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T23:10:00.000+00:00,feeder,3.0,N Current (RMS),A,19.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T23:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T23:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T23:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T23:10:00.000+00:00,transformer,,Temperature,C,17.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.98
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.74
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T23:10:00.000+00:00,busbar,,L3 Active Power,kW,42.67
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T23:10:00.000+00:00,busbar,,L2 Active Power,kW,29.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T23:10:00.000+00:00,busbar,,L1 Active Power,kW,19.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T23:10:00.000+00:00,busbar,,N Current (RMS),A,83.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,178.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,126.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,89.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T23:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T23:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T23:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T23:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.79
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T23:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T23:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.89
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T23:00:00.000+00:00,feeder,5.0,N Current (RMS),A,25.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T23:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,53.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T23:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,28.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T23:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,38.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T23:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T23:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T23:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.35
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T23:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,25.32
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T23:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.49
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T23:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.69
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T23:00:00.000+00:00,feeder,4.0,N Current (RMS),A,61.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T23:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,104.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T23:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,57.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T23:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,17.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T23:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T23:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.73
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T23:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.57
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T23:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.35
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T23:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.83
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T23:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.67
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T23:00:00.000+00:00,feeder,3.0,N Current (RMS),A,20.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T23:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T23:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,37.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T23:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T23:00:00.000+00:00,transformer,,Temperature,C,17.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.84
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.39
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.46
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.33
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.98
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T23:00:00.000+00:00,busbar,,L3 Active Power,kW,45.46
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T23:00:00.000+00:00,busbar,,L2 Active Power,kW,27.92
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T23:00:00.000+00:00,busbar,,L1 Active Power,kW,20.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T23:00:00.000+00:00,busbar,,N Current (RMS),A,89.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,189.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,121.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,89.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T22:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T22:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T22:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T22:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,14.74
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T22:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T22:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.44
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T22:50:00.000+00:00,feeder,5.0,N Current (RMS),A,30.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T22:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,60.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T22:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,26.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T22:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,44.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T22:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T22:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.57
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T22:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.49
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T22:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,23.33
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T22:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T22:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.62
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T22:50:00.000+00:00,feeder,4.0,N Current (RMS),A,54.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T22:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,95.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T22:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,52.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T22:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,17.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T22:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.59
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T22:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.62
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T22:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.71
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T22:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.36
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T22:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T22:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.48
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T22:50:00.000+00:00,feeder,3.0,N Current (RMS),A,21.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T22:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T22:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,34.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T22:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T22:50:00.000+00:00,transformer,,Temperature,C,17.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.75
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.36
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.83
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.44
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T22:50:00.000+00:00,busbar,,L3 Active Power,kW,46.43
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T22:50:00.000+00:00,busbar,,L2 Active Power,kW,25.31
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T22:50:00.000+00:00,busbar,,L1 Active Power,kW,22.55
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T22:50:00.000+00:00,busbar,,N Current (RMS),A,88.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,192.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,111.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,98.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T22:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T22:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.23
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T22:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.78
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T22:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,13.46
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T22:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T22:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T22:40:00.000+00:00,feeder,5.0,N Current (RMS),A,30.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T22:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,56.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T22:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,29.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T22:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,31.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T22:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T22:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T22:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.51
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T22:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,26.53
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T22:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T22:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.77
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T22:40:00.000+00:00,feeder,4.0,N Current (RMS),A,62.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T22:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,108.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T22:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,55.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T22:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,17.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T22:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.66
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T22:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.57
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T22:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.43
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T22:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.27
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T22:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T22:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.85
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T22:40:00.000+00:00,feeder,3.0,N Current (RMS),A,26.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T22:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,41.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T22:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,50.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T22:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T22:40:00.000+00:00,transformer,,Temperature,C,17.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.37
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.72
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T22:40:00.000+00:00,busbar,,L3 Active Power,kW,49.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T22:40:00.000+00:00,busbar,,L2 Active Power,kW,31.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T22:40:00.000+00:00,busbar,,L1 Active Power,kW,17.69
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T22:40:00.000+00:00,busbar,,N Current (RMS),A,104.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,204.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,135.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,80.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T22:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T22:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.49
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T22:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.73
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T22:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.43
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T22:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T22:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.43
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T22:30:00.000+00:00,feeder,5.0,N Current (RMS),A,26.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T22:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,52.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T22:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,31.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T22:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,36.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T22:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.87
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T22:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.45
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T22:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.44
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T22:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,30.61
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T22:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,16.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T22:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.73
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T22:30:00.000+00:00,feeder,4.0,N Current (RMS),A,71.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T22:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,124.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T22:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,68.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T22:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,21.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T22:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T22:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.61
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T22:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T22:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T22:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.61
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T22:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.35
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T22:30:00.000+00:00,feeder,3.0,N Current (RMS),A,22.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T22:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T22:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,36.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T22:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T22:30:00.000+00:00,transformer,,Temperature,C,18.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.46
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.64
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.57
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.55
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T22:30:00.000+00:00,busbar,,L3 Active Power,kW,51.43
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T22:30:00.000+00:00,busbar,,L2 Active Power,kW,31.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T22:30:00.000+00:00,busbar,,L1 Active Power,kW,20.51
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T22:30:00.000+00:00,busbar,,N Current (RMS),A,102.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,212.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,134.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,90.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T22:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T22:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T22:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.31
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T22:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.27
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T22:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T22:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.98
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T22:20:00.000+00:00,feeder,5.0,N Current (RMS),A,28.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T22:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,51.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T22:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,23.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T22:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,30.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T22:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T22:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T22:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.46
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T22:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,26.82
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T22:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,17.27
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T22:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T22:20:00.000+00:00,feeder,4.0,N Current (RMS),A,61.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T22:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,109.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T22:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,72.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T22:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,25.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T22:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T22:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.65
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T22:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T22:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.29
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T22:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T22:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T22:20:00.000+00:00,feeder,3.0,N Current (RMS),A,22.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T22:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,41.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T22:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,38.4
