Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T22:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,39.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T22:20:00.000+00:00,transformer,,Temperature,C,18.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.43
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.72
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.75
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.77
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T22:20:00.000+00:00,busbar,,L3 Active Power,kW,48.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T22:20:00.000+00:00,busbar,,L2 Active Power,kW,30.56
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T22:20:00.000+00:00,busbar,,L1 Active Power,kW,21.74
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T22:20:00.000+00:00,busbar,,N Current (RMS),A,92.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,200.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,132.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,94.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T22:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.64
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T22:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.74
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T22:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.35
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T22:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.37
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T22:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T22:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.67
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T22:10:00.000+00:00,feeder,5.0,N Current (RMS),A,26.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T22:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,48.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T22:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,28.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T22:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,46.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T22:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.94
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T22:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T22:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.36
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T22:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,28.63
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T22:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,21.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T22:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T22:10:00.000+00:00,feeder,4.0,N Current (RMS),A,70.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T22:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,117.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T22:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,91.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T22:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T22:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.83
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T22:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.71
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T22:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T22:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.69
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T22:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T22:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T22:10:00.000+00:00,feeder,3.0,N Current (RMS),A,24.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T22:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,47.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T22:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,39.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T22:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,50.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T22:10:00.000+00:00,transformer,,Temperature,C,18.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.33
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.83
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.41
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.46
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.91
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T22:10:00.000+00:00,busbar,,L3 Active Power,kW,50.69
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T22:10:00.000+00:00,busbar,,L2 Active Power,kW,36.58
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T22:10:00.000+00:00,busbar,,L1 Active Power,kW,27.78
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T22:10:00.000+00:00,busbar,,N Current (RMS),A,89.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,210.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,156.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,118.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T22:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.78
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T22:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.56
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T22:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T22:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T22:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.55
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T22:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T22:00:00.000+00:00,feeder,5.0,N Current (RMS),A,24.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T22:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,44.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T22:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,29.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T22:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,37.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T22:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.86
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T22:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T22:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.47
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T22:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,28.31
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T22:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,21.36
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T22:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T22:00:00.000+00:00,feeder,4.0,N Current (RMS),A,64.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T22:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,116.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T22:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,89.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T22:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,30.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T22:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.75
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T22:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.48
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T22:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.64
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T22:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.52
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T22:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.91
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T22:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.83
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T22:00:00.000+00:00,feeder,3.0,N Current (RMS),A,24.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T22:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,42.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T22:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,52.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T22:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,47.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T22:00:00.000+00:00,transformer,,Temperature,C,18.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.54
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.39
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.49
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T22:00:00.000+00:00,busbar,,L3 Active Power,kW,48.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T22:00:00.000+00:00,busbar,,L2 Active Power,kW,39.82
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T22:00:00.000+00:00,busbar,,L1 Active Power,kW,26.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T22:00:00.000+00:00,busbar,,N Current (RMS),A,90.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,200.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,169.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,114.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T21:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.82
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T21:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.52
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T21:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.98
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T21:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.29
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T21:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.35
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T21:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T21:50:00.000+00:00,feeder,5.0,N Current (RMS),A,25.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T21:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,40.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T21:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,39.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T21:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,39.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T21:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T21:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T21:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.61
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T21:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,27.94
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T21:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,22.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T21:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T21:50:00.000+00:00,feeder,4.0,N Current (RMS),A,69.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T21:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,114.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T21:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,92.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T21:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T21:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.31
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T21:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.62
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T21:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.56
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T21:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.44
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T21:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.79
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T21:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.32
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T21:50:00.000+00:00,feeder,3.0,N Current (RMS),A,24.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T21:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,46.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T21:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,52.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T21:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,41.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T21:50:00.000+00:00,transformer,,Temperature,C,18.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.39
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.35
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T21:50:00.000+00:00,busbar,,L3 Active Power,kW,47.66
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T21:50:00.000+00:00,busbar,,L2 Active Power,kW,42.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T21:50:00.000+00:00,busbar,,L1 Active Power,kW,23.51
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T21:50:00.000+00:00,busbar,,N Current (RMS),A,98.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,198.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,179.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,103.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T21:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.55
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T21:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T21:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.41
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T21:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.62
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T21:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,17.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T21:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T21:40:00.000+00:00,feeder,5.0,N Current (RMS),A,30.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T21:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,45.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T21:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,69.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T21:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,45.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T21:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.69
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T21:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.71
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T21:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.44
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T21:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,32.31
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T21:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,19.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T21:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.81
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T21:40:00.000+00:00,feeder,4.0,N Current (RMS),A,72.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T21:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,131.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T21:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,80.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T21:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,34.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T21:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.53
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T21:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.56
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T21:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.39
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T21:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.77
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T21:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.82
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T21:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T21:40:00.000+00:00,feeder,3.0,N Current (RMS),A,27.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T21:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,55.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T21:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,52.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T21:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,44.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T21:40:00.000+00:00,transformer,,Temperature,C,18.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.39
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.41
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.77
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.56
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T21:40:00.000+00:00,busbar,,L3 Active Power,kW,55.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T21:40:00.000+00:00,busbar,,L2 Active Power,kW,47.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T21:40:00.000+00:00,busbar,,L1 Active Power,kW,28.52
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T21:40:00.000+00:00,busbar,,N Current (RMS),A,107.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,230.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,201.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,122.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T21:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.39
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T21:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T21:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T21:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.31
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T21:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,9.63
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T21:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.56
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T21:30:00.000+00:00,feeder,5.0,N Current (RMS),A,28.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T21:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,47.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T21:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,45.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T21:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,45.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T21:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.31
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T21:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.33
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T21:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.41
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T21:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,31.85
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T21:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,17.78
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T21:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.74
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T21:30:00.000+00:00,feeder,4.0,N Current (RMS),A,75.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T21:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,129.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T21:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,75.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T21:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,21.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T21:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.66
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T21:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.46
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T21:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T21:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.62
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T21:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.55
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T21:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.75
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T21:30:00.000+00:00,feeder,3.0,N Current (RMS),A,34.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T21:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,66.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T21:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,43.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T21:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,39.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T21:30:00.000+00:00,transformer,,Temperature,C,18.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.94
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.92
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.68
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.35
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T21:30:00.000+00:00,busbar,,L3 Active Power,kW,58.78
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T21:30:00.000+00:00,busbar,,L2 Active Power,kW,36.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T21:30:00.000+00:00,busbar,,L1 Active Power,kW,24.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T21:30:00.000+00:00,busbar,,N Current (RMS),A,121.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,241.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,160.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,104.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T21:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.39
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T21:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.37
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T21:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.42
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T21:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.63
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T21:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.53
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T21:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.29
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T21:20:00.000+00:00,feeder,5.0,N Current (RMS),A,29.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T21:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,52.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T21:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,24.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T21:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,48.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T21:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T21:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T21:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.44
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T21:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,26.51
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T21:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T21:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.72
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T21:20:00.000+00:00,feeder,4.0,N Current (RMS),A,60.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T21:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,108.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T21:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,65.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T21:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,25.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T21:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.67
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T21:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.46
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T21:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T21:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T21:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T21:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.66
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T21:20:00.000+00:00,feeder,3.0,N Current (RMS),A,29.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T21:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,61.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T21:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,53.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T21:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,55.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T21:20:00.000+00:00,transformer,,Temperature,C,18.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.56
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.94
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T21:20:00.000+00:00,busbar,,L3 Active Power,kW,53.55
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T21:20:00.000+00:00,busbar,,L2 Active Power,kW,32.81
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T21:20:00.000+00:00,busbar,,L1 Active Power,kW,29.68
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T21:20:00.000+00:00,busbar,,N Current (RMS),A,98.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,221.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,141.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,127.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T21:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T21:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.36
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T21:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.75
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T21:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.56
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T21:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T21:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T21:10:00.000+00:00,feeder,5.0,N Current (RMS),A,29.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T21:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,44.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T21:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,24.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T21:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,51.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T21:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.44
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T21:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T21:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.47
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T21:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,25.92
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T21:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,19.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T21:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.41
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T21:10:00.000+00:00,feeder,4.0,N Current (RMS),A,59.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T21:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,106.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T21:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,80.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T21:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,28.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T21:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T21:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.57
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T21:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.92
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T21:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.82
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T21:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.84
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T21:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.36
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T21:10:00.000+00:00,feeder,3.0,N Current (RMS),A,32.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T21:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,75.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T21:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,56.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T21:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,54.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T21:10:00.000+00:00,transformer,,Temperature,C,18.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.23
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.42
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T21:10:00.000+00:00,busbar,,L3 Active Power,kW,54.29
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T21:10:00.000+00:00,busbar,,L2 Active Power,kW,37.41
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T21:10:00.000+00:00,busbar,,L1 Active Power,kW,30.89
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T21:10:00.000+00:00,busbar,,N Current (RMS),A,97.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,225.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,160.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,132.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T21:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T21:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T21:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T21:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T21:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.48
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T21:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.56
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T21:00:00.000+00:00,feeder,5.0,N Current (RMS),A,32.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T21:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,48.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T21:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,24.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T21:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,57.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T21:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T21:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T21:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.47
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T21:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,21.93
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T21:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.53
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T21:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T21:00:00.000+00:00,feeder,4.0,N Current (RMS),A,48.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T21:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,91.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T21:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,66.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T21:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,31.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T21:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.72
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T21:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.43
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T21:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.69
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T21:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.64
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T21:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.77
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T21:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.66
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T21:00:00.000+00:00,feeder,3.0,N Current (RMS),A,29.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T21:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,66.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T21:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,55.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T21:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,59.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T21:00:00.000+00:00,transformer,,Temperature,C,18.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.27
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.37
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.77
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T21:00:00.000+00:00,busbar,,L3 Active Power,kW,48.73
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T21:00:00.000+00:00,busbar,,L2 Active Power,kW,33.78
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T21:00:00.000+00:00,busbar,,L1 Active Power,kW,34.35
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T21:00:00.000+00:00,busbar,,N Current (RMS),A,83.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,204.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,146.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,146.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T20:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T20:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.42
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T20:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T20:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.42
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T20:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.62
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T20:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T20:50:00.000+00:00,feeder,5.0,N Current (RMS),A,25.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T20:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,40.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T20:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,29.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T20:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,51.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T20:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.56
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T20:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.53
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T20:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.51
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T20:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,19.43
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T20:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.78
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T20:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T20:50:00.000+00:00,feeder,4.0,N Current (RMS),A,44.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T20:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,80.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T20:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,67.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T20:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,31.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T20:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.93
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T20:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.52
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T20:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.98
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T20:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.53
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T20:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T20:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T20:50:00.000+00:00,feeder,3.0,N Current (RMS),A,30.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T20:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,54.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T20:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,68.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T20:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,51.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T20:50:00.000+00:00,transformer,,Temperature,C,18.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.57
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.79
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.47
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.87
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T20:50:00.000+00:00,busbar,,L3 Active Power,kW,41.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T20:50:00.000+00:00,busbar,,L2 Active Power,kW,38.53
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T20:50:00.000+00:00,busbar,,L1 Active Power,kW,31.36
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T20:50:00.000+00:00,busbar,,N Current (RMS),A,74.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,174.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,163.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,133.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T20:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.35
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T20:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.29
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T20:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.68
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T20:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T20:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,9.23
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T20:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.41
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T20:40:00.000+00:00,feeder,5.0,N Current (RMS),A,23.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T20:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,42.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T20:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,39.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T20:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,32.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T20:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.43
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T20:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.79
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T20:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.41
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T20:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,20.37
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T20:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.89
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T20:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.68
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T20:40:00.000+00:00,feeder,4.0,N Current (RMS),A,46.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T20:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,86.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T20:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,59.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T20:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,29.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T20:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T20:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.59
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T20:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T20:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.43
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T20:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,18.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T20:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.55
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T20:40:00.000+00:00,feeder,3.0,N Current (RMS),A,35.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T20:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,62.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T20:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,76.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T20:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,51.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T20:40:00.000+00:00,transformer,,Temperature,C,18.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.91
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.33
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.72
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.76
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.67
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.27
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T20:40:00.000+00:00,busbar,,L3 Active Power,kW,44.83
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T20:40:00.000+00:00,busbar,,L2 Active Power,kW,41.12
