Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T20:40:00.000+00:00,busbar,,L1 Active Power,kW,25.64
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T20:40:00.000+00:00,busbar,,N Current (RMS),A,94.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,189.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,173.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,112.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T20:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T20:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T20:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T20:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.75
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T20:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,10.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T20:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T20:30:00.000+00:00,feeder,5.0,N Current (RMS),A,23.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T20:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,45.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T20:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,43.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T20:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,36.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T20:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.64
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T20:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.75
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T20:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.31
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T20:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,25.29
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T20:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.98
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T20:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.54
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T20:30:00.000+00:00,feeder,4.0,N Current (RMS),A,55.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T20:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,105.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T20:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,64.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T20:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,33.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T20:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.93
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T20:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.56
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T20:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T20:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.75
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T20:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T20:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.49
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T20:30:00.000+00:00,feeder,3.0,N Current (RMS),A,32.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T20:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,62.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T20:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,68.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T20:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,46.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T20:30:00.000+00:00,transformer,,Temperature,C,18.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.52
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.91
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T20:30:00.000+00:00,busbar,,L3 Active Power,kW,50.78
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T20:30:00.000+00:00,busbar,,L2 Active Power,kW,41.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T20:30:00.000+00:00,busbar,,L1 Active Power,kW,26.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T20:30:00.000+00:00,busbar,,N Current (RMS),A,100.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,211.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,174.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,114.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T20:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T20:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T20:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.82
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T20:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T20:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T20:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T20:20:00.000+00:00,feeder,5.0,N Current (RMS),A,26.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T20:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,50.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T20:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,35.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T20:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,39.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T20:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.53
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T20:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T20:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.35
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T20:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.52
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T20:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.57
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T20:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T20:20:00.000+00:00,feeder,4.0,N Current (RMS),A,37.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T20:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,57.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T20:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,63.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T20:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,26.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T20:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.35
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T20:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T20:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.63
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T20:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.64
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T20:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,19.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T20:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.77
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T20:20:00.000+00:00,feeder,3.0,N Current (RMS),A,34.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T20:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,65.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T20:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,81.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T20:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,50.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T20:20:00.000+00:00,transformer,,Temperature,C,18.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.67
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.46
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.61
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T20:20:00.000+00:00,busbar,,L3 Active Power,kW,41.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T20:20:00.000+00:00,busbar,,L2 Active Power,kW,42.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T20:20:00.000+00:00,busbar,,L1 Active Power,kW,26.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T20:20:00.000+00:00,busbar,,N Current (RMS),A,86.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,172.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,177.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,115.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T20:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.62
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T20:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T20:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T20:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.54
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T20:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,11.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T20:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T20:10:00.000+00:00,feeder,5.0,N Current (RMS),A,25.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T20:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,48.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T20:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,46.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T20:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,35.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T20:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.54
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T20:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T20:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.49
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T20:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T20:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.44
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T20:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.72
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T20:10:00.000+00:00,feeder,4.0,N Current (RMS),A,34.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T20:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,51.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T20:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,65.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T20:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,29.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T20:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.59
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T20:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T20:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T20:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T20:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,18.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T20:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T20:10:00.000+00:00,feeder,3.0,N Current (RMS),A,35.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T20:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,57.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T20:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,76.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T20:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,45.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T20:10:00.000+00:00,transformer,,Temperature,C,18.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.81
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.29
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.75
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.76
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.37
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T20:10:00.000+00:00,busbar,,L3 Active Power,kW,37.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T20:10:00.000+00:00,busbar,,L2 Active Power,kW,44.64
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T20:10:00.000+00:00,busbar,,L1 Active Power,kW,25.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T20:10:00.000+00:00,busbar,,N Current (RMS),A,88.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,156.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,186.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,109.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T20:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.77
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T20:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.46
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T20:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T20:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,17.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T20:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,10.44
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T20:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.54
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T20:00:00.000+00:00,feeder,5.0,N Current (RMS),A,37.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T20:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,74.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T20:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,44.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T20:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,36.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T20:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.37
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T20:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.48
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T20:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.65
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T20:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T20:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T20:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.85
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T20:00:00.000+00:00,feeder,4.0,N Current (RMS),A,29.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T20:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,52.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T20:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,53.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T20:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,30.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T20:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.72
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T20:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.42
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T20:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.73
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T20:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.78
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T20:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,20.29
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T20:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T20:00:00.000+00:00,feeder,3.0,N Current (RMS),A,31.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T20:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,66.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T20:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,85.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T20:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,63.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T20:00:00.000+00:00,transformer,,Temperature,C,18.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.52
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.92
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.86
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.36
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.57
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T20:00:00.000+00:00,busbar,,L3 Active Power,kW,45.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T20:00:00.000+00:00,busbar,,L2 Active Power,kW,42.81
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T20:00:00.000+00:00,busbar,,L1 Active Power,kW,30.36
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T20:00:00.000+00:00,busbar,,N Current (RMS),A,83.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,191.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,180.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,129.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T19:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.48
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T19:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.23
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T19:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T19:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,22.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T19:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,10.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T19:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T19:50:00.000+00:00,feeder,5.0,N Current (RMS),A,44.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T19:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,90.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T19:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,44.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T19:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,47.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T19:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T19:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.48
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T19:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.39
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T19:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.52
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T19:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.43
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T19:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.85
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T19:50:00.000+00:00,feeder,4.0,N Current (RMS),A,27.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T19:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,57.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T19:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,50.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T19:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,30.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T19:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.52
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T19:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.85
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T19:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.44
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T19:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T19:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,24.35
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T19:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T19:50:00.000+00:00,feeder,3.0,N Current (RMS),A,46.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T19:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,57.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T19:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,100.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T19:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,54.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T19:50:00.000+00:00,transformer,,Temperature,C,18.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.82
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.32
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.69
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.56
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T19:50:00.000+00:00,busbar,,L3 Active Power,kW,48.72
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T19:50:00.000+00:00,busbar,,L2 Active Power,kW,46.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T19:50:00.000+00:00,busbar,,L1 Active Power,kW,30.78
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T19:50:00.000+00:00,busbar,,N Current (RMS),A,88.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,202.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,193.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,130.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T19:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.56
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T19:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.79
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T19:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T19:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,17.58
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T19:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,14.31
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T19:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T19:40:00.000+00:00,feeder,5.0,N Current (RMS),A,30.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T19:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,73.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T19:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,60.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T19:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,51.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T19:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T19:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.53
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T19:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T19:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T19:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.76
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T19:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.32
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T19:40:00.000+00:00,feeder,4.0,N Current (RMS),A,29.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T19:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,67.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T19:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,56.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T19:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,35.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T19:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.84
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T19:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T19:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.59
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T19:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T19:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,22.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T19:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T19:40:00.000+00:00,feeder,3.0,N Current (RMS),A,43.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T19:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,52.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T19:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,92.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T19:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,55.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T19:40:00.000+00:00,transformer,,Temperature,C,18.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.78
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.63
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.63
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.44
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.92
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T19:40:00.000+00:00,busbar,,L3 Active Power,kW,45.82
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T19:40:00.000+00:00,busbar,,L2 Active Power,kW,49.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T19:40:00.000+00:00,busbar,,L1 Active Power,kW,33.46
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T19:40:00.000+00:00,busbar,,N Current (RMS),A,86.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,191.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,205.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,141.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T19:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T19:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.63
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T19:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.93
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T19:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,17.92
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T19:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,15.39
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T19:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T19:30:00.000+00:00,feeder,5.0,N Current (RMS),A,32.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T19:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,74.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T19:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,63.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T19:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,50.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T19:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.45
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T19:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T19:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T19:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.77
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T19:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T19:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T19:30:00.000+00:00,feeder,4.0,N Current (RMS),A,30.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T19:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,74.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T19:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,45.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T19:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,38.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T19:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.61
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T19:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.83
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T19:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.72
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T19:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.43
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T19:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,25.49
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T19:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T19:30:00.000+00:00,feeder,3.0,N Current (RMS),A,45.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T19:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,53.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T19:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,105.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T19:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,68.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T19:30:00.000+00:00,transformer,,Temperature,C,18.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.95
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.72
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.31
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.87
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.73
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T19:30:00.000+00:00,busbar,,L3 Active Power,kW,48.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T19:30:00.000+00:00,busbar,,L2 Active Power,kW,50.98
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T19:30:00.000+00:00,busbar,,L1 Active Power,kW,37.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T19:30:00.000+00:00,busbar,,N Current (RMS),A,83.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,200.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,212.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,156.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T19:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.59
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T19:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.55
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T19:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.79
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T19:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,15.69
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T19:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,12.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T19:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.35
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T19:20:00.000+00:00,feeder,5.0,N Current (RMS),A,28.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T19:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,65.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T19:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,51.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T19:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,52.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T19:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T19:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T19:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T19:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T19:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.37
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T19:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.91
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T19:20:00.000+00:00,feeder,4.0,N Current (RMS),A,23.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T19:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,51.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T19:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,54.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T19:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,41.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T19:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.44
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T19:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T19:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.53
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T19:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.51
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T19:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,27.98
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T19:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.86
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T19:20:00.000+00:00,feeder,3.0,N Current (RMS),A,54.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T19:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,50.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T19:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,115.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T19:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,62.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T19:20:00.000+00:00,transformer,,Temperature,C,18.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.36
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.73
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.52
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T19:20:00.000+00:00,busbar,,L3 Active Power,kW,39.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T19:20:00.000+00:00,busbar,,L2 Active Power,kW,52.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T19:20:00.000+00:00,busbar,,L1 Active Power,kW,37.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T19:20:00.000+00:00,busbar,,N Current (RMS),A,86.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,165.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,217.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,155.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T19:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.72
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T19:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.64
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T19:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T19:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,15.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T19:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,10.78
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T19:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T19:10:00.000+00:00,feeder,5.0,N Current (RMS),A,26.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T19:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,63.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T19:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,45.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T19:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,59.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T19:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.31
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T19:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.37
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T19:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.27
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T19:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T19:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.94
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T19:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.91
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T19:10:00.000+00:00,feeder,4.0,N Current (RMS),A,29.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T19:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,56.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T19:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,67.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T19:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,46.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T19:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T19:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T19:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T19:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T19:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,23.82
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T19:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T19:10:00.000+00:00,feeder,3.0,N Current (RMS),A,41.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T19:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,59.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T19:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,99.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T19:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,63.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T19:10:00.000+00:00,transformer,,Temperature,C,18.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.84
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.48
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.23
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.41
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T19:10:00.000+00:00,busbar,,L3 Active Power,kW,42.58
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T19:10:00.000+00:00,busbar,,L2 Active Power,kW,50.54
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T19:10:00.000+00:00,busbar,,L1 Active Power,kW,40.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T19:10:00.000+00:00,busbar,,N Current (RMS),A,78.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,178.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,210.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,166.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T19:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.41
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T19:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T19:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T19:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,14.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T19:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,10.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T19:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.95
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T19:00:00.000+00:00,feeder,5.0,N Current (RMS),A,28.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T19:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,60.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T19:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,43.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T19:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,47.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T19:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T19:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.48
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T19:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T19:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T19:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.51
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T19:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T19:00:00.000+00:00,feeder,4.0,N Current (RMS),A,24.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T19:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,63.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T19:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,58.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T19:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,51.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T19:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.45
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T19:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T19:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.31
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T19:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.35
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T19:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,21.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T19:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.49
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T19:00:00.000+00:00,feeder,3.0,N Current (RMS),A,36.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T19:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,73.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T19:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,91.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T19:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,69.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T19:00:00.000+00:00,transformer,,Temperature,C,18.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.82
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.27
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.48
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.77
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T19:00:00.000+00:00,busbar,,L3 Active Power,kW,46.83
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T19:00:00.000+00:00,busbar,,L2 Active Power,kW,45.29
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T19:00:00.000+00:00,busbar,,L1 Active Power,kW,39.58
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T19:00:00.000+00:00,busbar,,N Current (RMS),A,75.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,195.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,191.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,166.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T18:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T18:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.46
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T18:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.37
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T18:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,13.54
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T18:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.46
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T18:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.47
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T18:50:00.000+00:00,feeder,5.0,N Current (RMS),A,28.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T18:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,57.0
