Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T18:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,37.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T18:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,45.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T18:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.31
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T18:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T18:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T18:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.23
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T18:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T18:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T18:50:00.000+00:00,feeder,4.0,N Current (RMS),A,26.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T18:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,68.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T18:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,53.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T18:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,47.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T18:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.77
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T18:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.57
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T18:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T18:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T18:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,18.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T18:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.69
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T18:50:00.000+00:00,feeder,3.0,N Current (RMS),A,34.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T18:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,64.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T18:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,77.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T18:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,50.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T18:50:00.000+00:00,transformer,,Temperature,C,18.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.78
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.23
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.79
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T18:50:00.000+00:00,busbar,,L3 Active Power,kW,44.79
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T18:50:00.000+00:00,busbar,,L2 Active Power,kW,38.67
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T18:50:00.000+00:00,busbar,,L1 Active Power,kW,33.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T18:50:00.000+00:00,busbar,,N Current (RMS),A,75.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,188.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,165.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,140.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T18:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T18:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.67
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T18:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T18:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,15.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T18:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.54
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T18:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T18:40:00.000+00:00,feeder,5.0,N Current (RMS),A,33.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T18:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,63.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T18:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,29.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T18:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,49.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T18:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.71
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T18:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.67
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T18:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T18:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.64
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T18:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.51
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T18:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.72
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T18:40:00.000+00:00,feeder,4.0,N Current (RMS),A,40.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T18:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,70.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T18:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,67.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T18:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,33.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T18:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.82
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T18:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.37
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T18:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T18:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T18:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,21.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T18:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.65
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T18:40:00.000+00:00,feeder,3.0,N Current (RMS),A,37.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T18:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,65.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T18:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,88.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T18:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,54.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T18:40:00.000+00:00,transformer,,Temperature,C,18.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.54
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.71
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.31
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T18:40:00.000+00:00,busbar,,L3 Active Power,kW,47.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T18:40:00.000+00:00,busbar,,L2 Active Power,kW,43.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T18:40:00.000+00:00,busbar,,L1 Active Power,kW,31.76
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T18:40:00.000+00:00,busbar,,N Current (RMS),A,84.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,198.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,182.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,135.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T18:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.68
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T18:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T18:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T18:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,16.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T18:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,10.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T18:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T18:30:00.000+00:00,feeder,5.0,N Current (RMS),A,31.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T18:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,66.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T18:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,43.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T18:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,57.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T18:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.95
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T18:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.83
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T18:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T18:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.46
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T18:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.33
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T18:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T18:30:00.000+00:00,feeder,4.0,N Current (RMS),A,33.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T18:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,69.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T18:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,62.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T18:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,38.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T18:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.56
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T18:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T18:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T18:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T18:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.23
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T18:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.51
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T18:30:00.000+00:00,feeder,3.0,N Current (RMS),A,30.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T18:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,63.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T18:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,65.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T18:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,49.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T18:30:00.000+00:00,transformer,,Temperature,C,18.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.23
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.74
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.92
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.55
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T18:30:00.000+00:00,busbar,,L3 Active Power,kW,47.37
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T18:30:00.000+00:00,busbar,,L2 Active Power,kW,39.63
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T18:30:00.000+00:00,busbar,,L1 Active Power,kW,33.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T18:30:00.000+00:00,busbar,,N Current (RMS),A,78.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,198.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,169.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,143.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T18:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.56
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T18:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.23
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T18:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T18:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,16.46
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T18:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T18:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.43
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T18:20:00.000+00:00,feeder,5.0,N Current (RMS),A,34.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T18:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,69.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T18:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,35.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T18:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,45.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T18:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.71
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T18:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.94
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T18:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T18:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T18:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,16.82
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T18:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T18:20:00.000+00:00,feeder,4.0,N Current (RMS),A,31.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T18:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,71.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T18:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,72.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T18:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,50.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T18:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.91
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T18:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.48
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T18:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T18:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T18:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,19.67
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T18:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T18:20:00.000+00:00,feeder,3.0,N Current (RMS),A,34.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T18:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,61.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T18:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,83.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T18:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,63.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T18:20:00.000+00:00,transformer,,Temperature,C,18.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.48
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.66
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.41
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T18:20:00.000+00:00,busbar,,L3 Active Power,kW,47.56
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T18:20:00.000+00:00,busbar,,L2 Active Power,kW,44.61
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T18:20:00.000+00:00,busbar,,L1 Active Power,kW,37.47
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T18:20:00.000+00:00,busbar,,N Current (RMS),A,76.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,199.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,189.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,157.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T18:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T18:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T18:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.65
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T18:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,15.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T18:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T18:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T18:10:00.000+00:00,feeder,5.0,N Current (RMS),A,34.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T18:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,63.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T18:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,31.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T18:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,42.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T18:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T18:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.83
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T18:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.65
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T18:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T18:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,23.93
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T18:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.78
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T18:10:00.000+00:00,feeder,4.0,N Current (RMS),A,52.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T18:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,67.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T18:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,99.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T18:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,33.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T18:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.83
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T18:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.48
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T18:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.59
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T18:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T18:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,20.35
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T18:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.31
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T18:10:00.000+00:00,feeder,3.0,N Current (RMS),A,36.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T18:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,76.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T18:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,85.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T18:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,57.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T18:10:00.000+00:00,transformer,,Temperature,C,18.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.56
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.92
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.81
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.53
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.89
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T18:10:00.000+00:00,busbar,,L3 Active Power,kW,49.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T18:10:00.000+00:00,busbar,,L2 Active Power,kW,51.37
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T18:10:00.000+00:00,busbar,,L1 Active Power,kW,30.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T18:10:00.000+00:00,busbar,,N Current (RMS),A,96.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,205.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,215.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,132.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T18:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.82
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T18:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.69
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T18:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T18:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,14.74
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T18:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T18:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T18:00:00.000+00:00,feeder,5.0,N Current (RMS),A,34.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T18:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,61.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T18:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,26.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T18:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,51.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T18:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T18:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.89
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T18:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T18:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.76
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T18:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,24.31
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T18:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T18:00:00.000+00:00,feeder,4.0,N Current (RMS),A,53.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T18:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,65.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T18:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,102.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T18:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,34.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T18:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.91
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T18:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.27
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T18:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.78
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T18:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T18:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,19.66
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T18:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.98
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T18:00:00.000+00:00,feeder,3.0,N Current (RMS),A,35.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T18:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,61.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T18:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,83.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T18:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,67.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T18:00:00.000+00:00,transformer,,Temperature,C,18.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.84
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.43
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T18:00:00.000+00:00,busbar,,L3 Active Power,kW,44.64
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T18:00:00.000+00:00,busbar,,L2 Active Power,kW,49.84
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T18:00:00.000+00:00,busbar,,L1 Active Power,kW,35.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T18:00:00.000+00:00,busbar,,N Current (RMS),A,82.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,187.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,210.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,151.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T17:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T17:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.59
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T17:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.78
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T17:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,13.39
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T17:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T17:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T17:50:00.000+00:00,feeder,5.0,N Current (RMS),A,27.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T17:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,56.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T17:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,33.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T17:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,54.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T17:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.54
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T17:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T17:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.48
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T17:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.33
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T17:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,19.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T17:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T17:50:00.000+00:00,feeder,4.0,N Current (RMS),A,45.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T17:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,68.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T17:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,86.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T17:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,38.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T17:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.87
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T17:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T17:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T17:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.35
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T17:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,21.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T17:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T17:50:00.000+00:00,feeder,3.0,N Current (RMS),A,40.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T17:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,54.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T17:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,88.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T17:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,59.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T17:50:00.000+00:00,transformer,,Temperature,C,19.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.55
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.87
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.66
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.94
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T17:50:00.000+00:00,busbar,,L3 Active Power,kW,42.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T17:50:00.000+00:00,busbar,,L2 Active Power,kW,48.78
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T17:50:00.000+00:00,busbar,,L1 Active Power,kW,35.75
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T17:50:00.000+00:00,busbar,,N Current (RMS),A,81.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,177.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,206.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,150.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T17:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.37
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T17:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T17:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T17:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,13.61
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T17:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.61
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T17:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.57
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T17:40:00.000+00:00,feeder,5.0,N Current (RMS),A,25.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T17:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,57.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T17:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,36.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T17:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,41.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T17:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T17:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.23
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T17:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.48
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T17:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T17:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,20.69
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T17:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T17:40:00.000+00:00,feeder,4.0,N Current (RMS),A,44.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T17:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,63.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T17:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,87.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T17:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,35.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T17:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.59
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T17:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T17:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T17:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.23
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T17:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,23.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T17:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T17:40:00.000+00:00,feeder,3.0,N Current (RMS),A,45.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T17:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,53.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T17:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,97.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T17:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,53.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T17:40:00.000+00:00,transformer,,Temperature,C,19.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.67
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.86
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.36
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.73
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.61
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T17:40:00.000+00:00,busbar,,L3 Active Power,kW,40.93
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T17:40:00.000+00:00,busbar,,L2 Active Power,kW,52.58
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T17:40:00.000+00:00,busbar,,L1 Active Power,kW,29.74
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T17:40:00.000+00:00,busbar,,N Current (RMS),A,94.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,172.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,220.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,127.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T17:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T17:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.94
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T17:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T17:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.66
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T17:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.98
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T17:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.27
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T17:30:00.000+00:00,feeder,5.0,N Current (RMS),A,21.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T17:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,41.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T17:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,37.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T17:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,47.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T17:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T17:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T17:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.46
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T17:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.98
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T17:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,19.45
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T17:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.61
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T17:30:00.000+00:00,feeder,4.0,N Current (RMS),A,46.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T17:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,75.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T17:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,82.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T17:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,29.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T17:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.39
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T17:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.42
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T17:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.92
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T17:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.76
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T17:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.89
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T17:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.61
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T17:30:00.000+00:00,feeder,3.0,N Current (RMS),A,31.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T17:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,63.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T17:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,75.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T17:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,51.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T17:30:00.000+00:00,transformer,,Temperature,C,19.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.69
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.44
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.44
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.46
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.76
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T17:30:00.000+00:00,busbar,,L3 Active Power,kW,42.41
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T17:30:00.000+00:00,busbar,,L2 Active Power,kW,46.32
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T17:30:00.000+00:00,busbar,,L1 Active Power,kW,29.49
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T17:30:00.000+00:00,busbar,,N Current (RMS),A,81.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,178.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,194.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,126.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T17:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T17:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T17:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.47
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T17:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.45
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T17:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,10.93
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T17:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T17:20:00.000+00:00,feeder,5.0,N Current (RMS),A,20.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T17:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,40.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T17:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,46.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T17:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,43.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T17:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T17:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T17:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.37
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T17:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.87
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T17:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,20.84
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T17:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.52
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T17:20:00.000+00:00,feeder,4.0,N Current (RMS),A,48.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T17:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,67.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T17:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,87.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T17:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,28.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T17:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.47
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T17:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.63
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T17:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.98
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T17:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.85
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T17:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,18.55
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T17:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.79
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T17:20:00.000+00:00,feeder,3.0,N Current (RMS),A,32.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T17:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,71.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T17:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,79.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T17:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,55.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T17:20:00.000+00:00,transformer,,Temperature,C,19.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.32
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.72
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.65
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.56
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.82
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T17:20:00.000+00:00,busbar,,L3 Active Power,kW,42.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T17:20:00.000+00:00,busbar,,L2 Active Power,kW,50.32
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T17:20:00.000+00:00,busbar,,L1 Active Power,kW,29.41
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T17:20:00.000+00:00,busbar,,N Current (RMS),A,89.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,178.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,212.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,125.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T17:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.36
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T17:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T17:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.62
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T17:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.66
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T17:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,11.54
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T17:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.42
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T17:10:00.000+00:00,feeder,5.0,N Current (RMS),A,20.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T17:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,41.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T17:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,48.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T17:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,40.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T17:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.91
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T17:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.72
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T17:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.45
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T17:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,20.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T17:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,32.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T17:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.53
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T17:10:00.000+00:00,feeder,4.0,N Current (RMS),A,77.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T17:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,83.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T17:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,134.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T17:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,32.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T17:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.54
