Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T17:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.66
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T17:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.75
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T17:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.65
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T17:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T17:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.49
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T17:10:00.000+00:00,feeder,3.0,N Current (RMS),A,30.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T17:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,71.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T17:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,54.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T17:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,50.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T17:10:00.000+00:00,transformer,,Temperature,C,19.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.93
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.81
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T17:10:00.000+00:00,busbar,,L3 Active Power,kW,46.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T17:10:00.000+00:00,busbar,,L2 Active Power,kW,55.84
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T17:10:00.000+00:00,busbar,,L1 Active Power,kW,28.44
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T17:10:00.000+00:00,busbar,,N Current (RMS),A,106.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,195.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,235.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,122.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T17:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.31
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T17:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.63
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T17:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.59
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T17:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.27
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T17:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,12.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T17:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.55
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T17:00:00.000+00:00,feeder,5.0,N Current (RMS),A,23.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T17:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,40.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T17:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,54.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T17:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,57.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T17:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.91
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T17:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T17:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T17:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,22.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T17:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,25.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T17:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T17:00:00.000+00:00,feeder,4.0,N Current (RMS),A,63.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T17:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,91.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T17:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,109.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T17:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,36.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T17:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.47
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T17:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.98
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T17:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.94
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T17:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.36
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T17:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,21.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T17:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T17:00:00.000+00:00,feeder,3.0,N Current (RMS),A,44.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T17:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,66.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T17:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,89.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T17:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,42.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T17:00:00.000+00:00,transformer,,Temperature,C,19.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.65
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.51
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.61
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T17:00:00.000+00:00,busbar,,L3 Active Power,kW,46.73
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T17:00:00.000+00:00,busbar,,L2 Active Power,kW,59.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T17:00:00.000+00:00,busbar,,L1 Active Power,kW,31.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T17:00:00.000+00:00,busbar,,N Current (RMS),A,107.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,196.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,249.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,133.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T16:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.94
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T16:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T16:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.61
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T16:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T16:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,11.54
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T16:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T16:50:00.000+00:00,feeder,5.0,N Current (RMS),A,20.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T16:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,48.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T16:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,49.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T16:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,50.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T16:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.41
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T16:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.47
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T16:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.32
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T16:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,23.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T16:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T16:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T16:50:00.000+00:00,feeder,4.0,N Current (RMS),A,52.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T16:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,99.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T16:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,57.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T16:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T16:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.63
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T16:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.44
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T16:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T16:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T16:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,18.39
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T16:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T16:50:00.000+00:00,feeder,3.0,N Current (RMS),A,41.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T16:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,48.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T16:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,78.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T16:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T16:50:00.000+00:00,transformer,,Temperature,C,19.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.61
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.95
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T16:50:00.000+00:00,busbar,,L3 Active Power,kW,46.33
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T16:50:00.000+00:00,busbar,,L2 Active Power,kW,43.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T16:50:00.000+00:00,busbar,,L1 Active Power,kW,23.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T16:50:00.000+00:00,busbar,,N Current (RMS),A,90.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,194.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,184.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,104.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T16:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.98
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T16:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T16:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.75
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T16:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,13.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T16:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.91
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T16:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T16:40:00.000+00:00,feeder,5.0,N Current (RMS),A,27.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T16:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,54.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T16:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,26.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T16:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,44.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T16:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T16:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T16:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T16:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,22.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T16:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.76
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T16:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T16:40:00.000+00:00,feeder,4.0,N Current (RMS),A,46.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T16:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,91.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T16:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,59.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T16:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T16:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.74
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T16:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T16:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.94
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T16:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.48
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T16:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,18.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T16:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T16:40:00.000+00:00,feeder,3.0,N Current (RMS),A,42.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T16:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T16:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,79.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T16:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T16:40:00.000+00:00,transformer,,Temperature,C,19.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.85
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.41
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.74
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.94
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T16:40:00.000+00:00,busbar,,L3 Active Power,kW,43.68
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T16:40:00.000+00:00,busbar,,L2 Active Power,kW,38.55
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T16:40:00.000+00:00,busbar,,L1 Active Power,kW,22.32
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T16:40:00.000+00:00,busbar,,N Current (RMS),A,83.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,182.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,164.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,97.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T16:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.47
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T16:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T16:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T16:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T16:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.95
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T16:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.56
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T16:30:00.000+00:00,feeder,5.0,N Current (RMS),A,21.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T16:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,41.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T16:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,26.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T16:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,33.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T16:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.55
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T16:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T16:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T16:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,21.41
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T16:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.57
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T16:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T16:30:00.000+00:00,feeder,4.0,N Current (RMS),A,43.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T16:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,88.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T16:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,54.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T16:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,26.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T16:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.55
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T16:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.43
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T16:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.95
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T16:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.94
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T16:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T16:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.57
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T16:30:00.000+00:00,feeder,3.0,N Current (RMS),A,35.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T16:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,40.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T16:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,69.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T16:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T16:30:00.000+00:00,transformer,,Temperature,C,19.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.45
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.83
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.57
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.32
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T16:30:00.000+00:00,busbar,,L3 Active Power,kW,40.23
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T16:30:00.000+00:00,busbar,,L2 Active Power,kW,34.48
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T16:30:00.000+00:00,busbar,,L1 Active Power,kW,21.36
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T16:30:00.000+00:00,busbar,,N Current (RMS),A,76.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,168.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,148.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,93.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T16:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T16:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.72
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T16:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.83
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T16:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T16:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.93
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T16:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T16:20:00.000+00:00,feeder,5.0,N Current (RMS),A,28.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T16:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,51.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T16:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,26.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T16:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,47.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T16:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.79
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T16:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T16:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T16:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.53
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T16:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.43
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T16:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T16:20:00.000+00:00,feeder,4.0,N Current (RMS),A,31.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T16:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,64.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T16:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,49.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T16:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,27.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T16:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.95
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T16:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.68
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T16:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.72
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T16:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.66
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T16:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T16:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T16:20:00.000+00:00,feeder,3.0,N Current (RMS),A,41.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T16:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T16:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,76.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T16:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T16:20:00.000+00:00,transformer,,Temperature,C,19.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.91
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.55
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.98
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.36
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.82
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T16:20:00.000+00:00,busbar,,L3 Active Power,kW,35.49
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T16:20:00.000+00:00,busbar,,L2 Active Power,kW,35.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T16:20:00.000+00:00,busbar,,L1 Active Power,kW,24.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T16:20:00.000+00:00,busbar,,N Current (RMS),A,66.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,149.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,150.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,105.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T16:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T16:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.98
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T16:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.83
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T16:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T16:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.77
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T16:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.73
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T16:10:00.000+00:00,feeder,5.0,N Current (RMS),A,27.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T16:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,47.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T16:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,21.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T16:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,41.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T16:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.68
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T16:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.91
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T16:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T16:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.44
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T16:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T16:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.85
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T16:10:00.000+00:00,feeder,4.0,N Current (RMS),A,21.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T16:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,68.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T16:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,52.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T16:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,61.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T16:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.71
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T16:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.48
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T16:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.92
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T16:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.98
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T16:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,19.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T16:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.64
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T16:10:00.000+00:00,feeder,3.0,N Current (RMS),A,39.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T16:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,40.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T16:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,80.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T16:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T16:10:00.000+00:00,transformer,,Temperature,C,20.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.67
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.64
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T16:10:00.000+00:00,busbar,,L3 Active Power,kW,36.72
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T16:10:00.000+00:00,busbar,,L2 Active Power,kW,35.83
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T16:10:00.000+00:00,busbar,,L1 Active Power,kW,33.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T16:10:00.000+00:00,busbar,,N Current (RMS),A,55.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,154.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,153.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,139.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T16:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.61
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T16:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T16:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T16:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.56
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T16:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.63
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T16:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T16:00:00.000+00:00,feeder,5.0,N Current (RMS),A,26.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T16:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,48.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T16:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,24.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T16:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,32.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T16:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.65
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T16:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T16:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T16:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.78
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T16:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T16:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T16:00:00.000+00:00,feeder,4.0,N Current (RMS),A,18.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T16:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,54.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T16:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,52.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T16:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,53.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T16:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T16:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T16:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.89
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T16:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.69
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T16:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,20.57
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T16:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T16:00:00.000+00:00,feeder,3.0,N Current (RMS),A,47.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T16:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T16:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,87.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T16:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T16:00:00.000+00:00,transformer,,Temperature,C,19.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.61
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.75
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T16:00:00.000+00:00,busbar,,L3 Active Power,kW,33.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T16:00:00.000+00:00,busbar,,L2 Active Power,kW,38.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T16:00:00.000+00:00,busbar,,L1 Active Power,kW,26.76
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T16:00:00.000+00:00,busbar,,N Current (RMS),A,63.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,139.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,162.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,115.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T15:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.35
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T15:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T15:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T15:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.95
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T15:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.44
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T15:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.76
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T15:50:00.000+00:00,feeder,5.0,N Current (RMS),A,31.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T15:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,47.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T15:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,15.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T15:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,39.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T15:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.87
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T15:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.39
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T15:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T15:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.23
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T15:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.58
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T15:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T15:50:00.000+00:00,feeder,4.0,N Current (RMS),A,22.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T15:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,56.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T15:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,43.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T15:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,32.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T15:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.33
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T15:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.66
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T15:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.89
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T15:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.47
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T15:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T15:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.67
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T15:50:00.000+00:00,feeder,3.0,N Current (RMS),A,27.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T15:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T15:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,60.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T15:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,39.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T15:50:00.000+00:00,transformer,,Temperature,C,20.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.86
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.55
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T15:50:00.000+00:00,busbar,,L3 Active Power,kW,32.65
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T15:50:00.000+00:00,busbar,,L2 Active Power,kW,27.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T15:50:00.000+00:00,busbar,,L1 Active Power,kW,25.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T15:50:00.000+00:00,busbar,,N Current (RMS),A,59.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,139.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,119.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,108.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T15:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.47
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T15:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T15:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T15:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T15:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.56
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T15:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T15:40:00.000+00:00,feeder,5.0,N Current (RMS),A,19.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T15:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,30.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T15:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,16.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T15:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,32.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T15:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T15:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.27
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T15:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T15:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T15:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T15:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.91
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T15:40:00.000+00:00,feeder,4.0,N Current (RMS),A,21.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T15:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,56.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T15:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,42.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T15:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,33.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T15:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.79
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T15:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.62
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T15:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T15:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.84
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T15:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.89
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T15:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.47
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T15:40:00.000+00:00,feeder,3.0,N Current (RMS),A,32.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T15:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,44.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T15:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,68.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T15:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,39.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T15:40:00.000+00:00,transformer,,Temperature,C,20.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.76
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.47
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.87
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.47
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.69
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T15:40:00.000+00:00,busbar,,L3 Active Power,kW,30.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T15:40:00.000+00:00,busbar,,L2 Active Power,kW,28.95
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T15:40:00.000+00:00,busbar,,L1 Active Power,kW,23.71
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T15:40:00.000+00:00,busbar,,N Current (RMS),A,56.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,128.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,125.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,103.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T15:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T15:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.85
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T15:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.35
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T15:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T15:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.84
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T15:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.27
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T15:30:00.000+00:00,feeder,5.0,N Current (RMS),A,19.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T15:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,30.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T15:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,22.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T15:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,33.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T15:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T15:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T15:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T15:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T15:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.68
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T15:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.37
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T15:30:00.000+00:00,feeder,4.0,N Current (RMS),A,30.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T15:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,56.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T15:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,48.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T15:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,20.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T15:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.57
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T15:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.45
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T15:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.27
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T15:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T15:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.71
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T15:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T15:30:00.000+00:00,feeder,3.0,N Current (RMS),A,35.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T15:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T15:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,63.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T15:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T15:30:00.000+00:00,transformer,,Temperature,C,20.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.36
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
