Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T10:20:00.000+00:00,feeder,3.0,N Current (RMS),A,51.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T10:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,45.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T10:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,93.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T10:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T10:20:00.000+00:00,transformer,,Temperature,C,19.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.93
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.54
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.72
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.79
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.95
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T10:20:00.000+00:00,busbar,,L3 Active Power,kW,26.77
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T10:20:00.000+00:00,busbar,,L2 Active Power,kW,33.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T10:20:00.000+00:00,busbar,,L1 Active Power,kW,17.23
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T10:20:00.000+00:00,busbar,,N Current (RMS),A,69.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,116.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,141.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,76.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T10:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T10:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.95
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T10:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T10:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T10:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.74
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T10:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.69
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T10:10:00.000+00:00,feeder,5.0,N Current (RMS),A,25.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T10:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,32.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T10:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,17.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T10:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,44.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T10:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.64
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T10:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T10:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T10:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.82
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T10:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.73
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T10:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.87
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T10:10:00.000+00:00,feeder,4.0,N Current (RMS),A,20.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T10:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,42.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T10:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,37.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T10:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,25.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T10:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T10:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T10:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T10:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.52
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T10:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,24.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T10:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T10:10:00.000+00:00,feeder,3.0,N Current (RMS),A,56.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T10:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T10:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,100.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T10:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T10:10:00.000+00:00,transformer,,Temperature,C,19.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.86
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.86
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.76
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.31
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T10:10:00.000+00:00,busbar,,L3 Active Power,kW,24.69
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T10:10:00.000+00:00,busbar,,L2 Active Power,kW,35.73
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T10:10:00.000+00:00,busbar,,L1 Active Power,kW,22.56
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T10:10:00.000+00:00,busbar,,N Current (RMS),A,65.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,106.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,151.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,97.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T10:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.32
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T10:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T10:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.54
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T10:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T10:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T10:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.35
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T10:00:00.000+00:00,feeder,5.0,N Current (RMS),A,29.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T10:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,31.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T10:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,18.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T10:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,51.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T10:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.31
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T10:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T10:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T10:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T10:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.93
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T10:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T10:00:00.000+00:00,feeder,4.0,N Current (RMS),A,22.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T10:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T10:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,44.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T10:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,26.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T10:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T10:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.56
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T10:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.83
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T10:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T10:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,25.41
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T10:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T10:00:00.000+00:00,feeder,3.0,N Current (RMS),A,61.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T10:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,43.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T10:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,105.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T10:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T10:00:00.000+00:00,transformer,,Temperature,C,19.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.55
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.82
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.74
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.55
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T10:00:00.000+00:00,busbar,,L3 Active Power,kW,24.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T10:00:00.000+00:00,busbar,,L2 Active Power,kW,39.44
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T10:00:00.000+00:00,busbar,,L1 Active Power,kW,22.55
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T10:00:00.000+00:00,busbar,,N Current (RMS),A,77.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,105.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,166.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,98.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T09:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T09:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.94
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T09:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T09:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.49
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T09:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.85
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T09:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T09:50:00.000+00:00,feeder,5.0,N Current (RMS),A,17.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T09:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,28.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T09:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,18.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T09:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,30.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T09:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.32
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T09:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T09:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T09:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.31
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T09:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.59
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T09:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.76
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T09:50:00.000+00:00,feeder,4.0,N Current (RMS),A,21.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T09:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,41.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T09:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T09:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,21.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T09:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T09:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.89
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T09:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T09:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T09:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,25.47
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T09:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.83
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T09:50:00.000+00:00,feeder,3.0,N Current (RMS),A,60.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T09:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,44.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T09:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,106.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T09:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T09:50:00.000+00:00,transformer,,Temperature,C,19.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.63
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.87
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T09:50:00.000+00:00,busbar,,L3 Active Power,kW,26.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T09:50:00.000+00:00,busbar,,L2 Active Power,kW,35.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T09:50:00.000+00:00,busbar,,L1 Active Power,kW,18.64
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T09:50:00.000+00:00,busbar,,N Current (RMS),A,74.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,112.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,153.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,82.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T09:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.73
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T09:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T09:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.33
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T09:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T09:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T09:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.47
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T09:40:00.000+00:00,feeder,5.0,N Current (RMS),A,16.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T09:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,27.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T09:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,16.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T09:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,24.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T09:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.98
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T09:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.68
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T09:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.86
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T09:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T09:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T09:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.57
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T09:40:00.000+00:00,feeder,4.0,N Current (RMS),A,26.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T09:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,51.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T09:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,37.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T09:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,20.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T09:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T09:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.82
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T09:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T09:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T09:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,20.84
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T09:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T09:40:00.000+00:00,feeder,3.0,N Current (RMS),A,45.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T09:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,39.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T09:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,87.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T09:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T09:40:00.000+00:00,transformer,,Temperature,C,19.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.77
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.23
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T09:40:00.000+00:00,busbar,,L3 Active Power,kW,27.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T09:40:00.000+00:00,busbar,,L2 Active Power,kW,32.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T09:40:00.000+00:00,busbar,,L1 Active Power,kW,17.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T09:40:00.000+00:00,busbar,,N Current (RMS),A,69.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,117.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,138.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,79.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T09:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.75
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T09:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T09:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T09:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T09:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,9.67
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T09:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.71
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T09:30:00.000+00:00,feeder,5.0,N Current (RMS),A,23.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T09:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,31.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T09:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,46.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T09:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,34.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T09:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T09:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T09:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T09:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.72
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T09:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.79
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T09:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T09:30:00.000+00:00,feeder,4.0,N Current (RMS),A,20.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T09:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,45.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T09:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T09:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,24.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T09:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.23
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T09:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T09:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T09:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T09:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,22.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T09:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T09:30:00.000+00:00,feeder,3.0,N Current (RMS),A,49.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T09:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,40.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T09:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,93.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T09:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T09:30:00.000+00:00,transformer,,Temperature,C,19.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.41
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.81
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.37
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.82
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.41
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T09:30:00.000+00:00,busbar,,L3 Active Power,kW,27.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T09:30:00.000+00:00,busbar,,L2 Active Power,kW,38.67
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T09:30:00.000+00:00,busbar,,L1 Active Power,kW,20.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T09:30:00.000+00:00,busbar,,N Current (RMS),A,74.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,115.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,166.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,88.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T09:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.64
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T09:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T09:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T09:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.68
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T09:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T09:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.39
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T09:20:00.000+00:00,feeder,5.0,N Current (RMS),A,20.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T09:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,29.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T09:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,18.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T09:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,32.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T09:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.84
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T09:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T09:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T09:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,19.27
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T09:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.23
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T09:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.35
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T09:20:00.000+00:00,feeder,4.0,N Current (RMS),A,42.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T09:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,80.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T09:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T09:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,20.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T09:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.93
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T09:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.49
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T09:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T09:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.43
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T09:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,20.23
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T09:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.59
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T09:20:00.000+00:00,feeder,3.0,N Current (RMS),A,41.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T09:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T09:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,85.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T09:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,41.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T09:20:00.000+00:00,transformer,,Temperature,C,18.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.68
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.35
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.56
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.41
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.89
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.42
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T09:20:00.000+00:00,busbar,,L3 Active Power,kW,34.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T09:20:00.000+00:00,busbar,,L2 Active Power,kW,30.65
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T09:20:00.000+00:00,busbar,,L1 Active Power,kW,20.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T09:20:00.000+00:00,busbar,,N Current (RMS),A,64.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,144.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,133.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,89.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T09:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.72
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T09:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T09:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.57
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T09:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.42
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T09:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.77
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T09:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.78
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T09:10:00.000+00:00,feeder,5.0,N Current (RMS),A,22.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T09:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,36.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T09:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,14.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T09:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,34.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T09:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T09:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.31
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T09:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T09:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,25.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T09:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T09:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.33
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T09:10:00.000+00:00,feeder,4.0,N Current (RMS),A,62.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T09:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,103.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T09:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,52.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T09:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,15.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T09:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T09:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.44
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T09:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.91
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T09:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.37
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T09:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,25.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T09:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T09:10:00.000+00:00,feeder,3.0,N Current (RMS),A,59.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T09:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T09:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,106.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T09:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T09:10:00.000+00:00,transformer,,Temperature,C,18.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.86
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.85
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.87
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.74
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T09:10:00.000+00:00,busbar,,L3 Active Power,kW,41.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T09:10:00.000+00:00,busbar,,L2 Active Power,kW,39.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T09:10:00.000+00:00,busbar,,L1 Active Power,kW,19.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T09:10:00.000+00:00,busbar,,N Current (RMS),A,85.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,171.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,166.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,86.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T09:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.56
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T09:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T09:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.72
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T09:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.91
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T09:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.58
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T09:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T09:00:00.000+00:00,feeder,5.0,N Current (RMS),A,20.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T09:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,38.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T09:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,36.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T09:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,27.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T09:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T09:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T09:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.27
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T09:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T09:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.68
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T09:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T09:00:00.000+00:00,feeder,4.0,N Current (RMS),A,36.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T09:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,63.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T09:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,42.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T09:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,19.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T09:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.35
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T09:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.82
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T09:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.73
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T09:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.62
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T09:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,20.81
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T09:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T09:00:00.000+00:00,feeder,3.0,N Current (RMS),A,49.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T09:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,46.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T09:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,87.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T09:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T09:00:00.000+00:00,transformer,,Temperature,C,18.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.55
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.61
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.87
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.72
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T09:00:00.000+00:00,busbar,,L3 Active Power,kW,33.55
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T09:00:00.000+00:00,busbar,,L2 Active Power,kW,37.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T09:00:00.000+00:00,busbar,,L1 Active Power,kW,16.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T09:00:00.000+00:00,busbar,,N Current (RMS),A,86.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,142.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,159.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,73.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T08:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.35
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T08:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.56
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T08:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T08:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.57
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T08:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.31
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T08:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T08:50:00.000+00:00,feeder,5.0,N Current (RMS),A,29.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T08:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,36.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T08:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,36.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T08:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,46.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T08:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T08:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.49
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T08:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T08:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T08:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.92
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T08:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T08:50:00.000+00:00,feeder,4.0,N Current (RMS),A,21.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T08:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,40.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T08:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T08:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,19.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T08:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T08:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.56
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T08:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T08:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.46
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T08:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,22.63
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T08:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.35
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T08:50:00.000+00:00,feeder,3.0,N Current (RMS),A,50.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T08:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T08:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,95.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T08:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,41.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T08:50:00.000+00:00,transformer,,Temperature,C,18.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.85
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.58
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.62
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T08:50:00.000+00:00,busbar,,L3 Active Power,kW,26.43
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T08:50:00.000+00:00,busbar,,L2 Active Power,kW,36.87
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T08:50:00.000+00:00,busbar,,L1 Active Power,kW,23.71
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T08:50:00.000+00:00,busbar,,N Current (RMS),A,71.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,113.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,157.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,103.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T08:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T08:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.95
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T08:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.55
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T08:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.27
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T08:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.48
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T08:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.49
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T08:40:00.000+00:00,feeder,5.0,N Current (RMS),A,23.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T08:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,31.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T08:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,12.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T08:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,40.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T08:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.72
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T08:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.81
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T08:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T08:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.77
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T08:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.33
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T08:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.75
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T08:40:00.000+00:00,feeder,4.0,N Current (RMS),A,30.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T08:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,55.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T08:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T08:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,17.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T08:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T08:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.58
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T08:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.54
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T08:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.78
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T08:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,20.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T08:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.83
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T08:40:00.000+00:00,feeder,3.0,N Current (RMS),A,42.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T08:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T08:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,85.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T08:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,43.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T08:40:00.000+00:00,transformer,,Temperature,C,18.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.74
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.33
