Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T08:40:00.000+00:00,busbar,,L3 Active Power,kW,27.81
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T08:40:00.000+00:00,busbar,,L2 Active Power,kW,30.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T08:40:00.000+00:00,busbar,,L1 Active Power,kW,23.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T08:40:00.000+00:00,busbar,,N Current (RMS),A,57.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,120.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,129.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,99.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T08:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T08:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T08:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.91
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T08:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.84
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T08:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.62
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T08:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T08:30:00.000+00:00,feeder,5.0,N Current (RMS),A,19.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T08:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,30.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T08:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,13.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T08:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,26.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T08:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.84
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T08:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.77
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T08:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T08:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.55
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T08:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.37
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T08:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.46
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T08:30:00.000+00:00,feeder,4.0,N Current (RMS),A,27.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T08:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,53.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T08:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,38.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T08:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,20.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T08:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.23
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T08:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.47
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T08:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.65
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T08:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.85
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T08:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,20.76
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T08:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.32
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T08:30:00.000+00:00,feeder,3.0,N Current (RMS),A,42.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T08:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,39.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T08:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,86.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T08:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,41.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T08:30:00.000+00:00,transformer,,Temperature,C,18.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.62
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.33
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.66
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.33
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.72
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T08:30:00.000+00:00,busbar,,L3 Active Power,kW,28.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T08:30:00.000+00:00,busbar,,L2 Active Power,kW,31.75
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T08:30:00.000+00:00,busbar,,L1 Active Power,kW,19.86
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T08:30:00.000+00:00,busbar,,N Current (RMS),A,60.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,121.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,135.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,86.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T08:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.36
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T08:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T08:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.59
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T08:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.92
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T08:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,10.87
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T08:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.57
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T08:20:00.000+00:00,feeder,5.0,N Current (RMS),A,21.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T08:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,34.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T08:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,45.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T08:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,25.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T08:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T08:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.67
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T08:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T08:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.39
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T08:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T08:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.72
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T08:20:00.000+00:00,feeder,4.0,N Current (RMS),A,24.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T08:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,48.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T08:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T08:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T08:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.83
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T08:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T08:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.31
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T08:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T08:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T08:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T08:20:00.000+00:00,feeder,3.0,N Current (RMS),A,25.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T08:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,52.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T08:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,68.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T08:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,52.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T08:20:00.000+00:00,transformer,,Temperature,C,18.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.63
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.42
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.83
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T08:20:00.000+00:00,busbar,,L3 Active Power,kW,31.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T08:20:00.000+00:00,busbar,,L2 Active Power,kW,34.78
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T08:20:00.000+00:00,busbar,,L1 Active Power,kW,22.39
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T08:20:00.000+00:00,busbar,,N Current (RMS),A,61.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,133.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,148.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,96.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T08:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.49
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T08:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T08:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.48
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T08:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.57
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T08:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T08:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.53
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T08:10:00.000+00:00,feeder,5.0,N Current (RMS),A,22.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T08:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,29.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T08:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,30.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T08:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,41.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T08:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T08:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.72
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T08:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T08:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.76
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T08:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.33
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T08:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.81
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T08:10:00.000+00:00,feeder,4.0,N Current (RMS),A,21.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T08:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,42.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T08:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T08:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,18.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T08:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.47
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T08:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.89
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T08:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.45
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T08:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.94
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T08:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T08:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.75
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T08:10:00.000+00:00,feeder,3.0,N Current (RMS),A,30.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T08:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,47.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T08:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,68.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T08:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,54.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T08:10:00.000+00:00,transformer,,Temperature,C,18.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.83
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.74
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.87
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.59
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T08:10:00.000+00:00,busbar,,L3 Active Power,kW,27.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T08:10:00.000+00:00,busbar,,L2 Active Power,kW,27.44
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T08:10:00.000+00:00,busbar,,L1 Active Power,kW,25.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T08:10:00.000+00:00,busbar,,N Current (RMS),A,52.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,117.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,120.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,108.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T08:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.78
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T08:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.82
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T08:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T08:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.89
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T08:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.36
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T08:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.23
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T08:00:00.000+00:00,feeder,5.0,N Current (RMS),A,32.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T08:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,26.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T08:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,11.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T08:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,53.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T08:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T08:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.76
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T08:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.95
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T08:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T08:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.39
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T08:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.77
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T08:00:00.000+00:00,feeder,4.0,N Current (RMS),A,21.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T08:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,44.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T08:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T08:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,17.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T08:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.51
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T08:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.37
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T08:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.72
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T08:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T08:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,18.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T08:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.43
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T08:00:00.000+00:00,feeder,3.0,N Current (RMS),A,38.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T08:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T08:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,76.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T08:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,47.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T08:00:00.000+00:00,transformer,,Temperature,C,18.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.42
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.27
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.42
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.95
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.89
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T08:00:00.000+00:00,busbar,,L3 Active Power,kW,23.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T08:00:00.000+00:00,busbar,,L2 Active Power,kW,26.85
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T08:00:00.000+00:00,busbar,,L1 Active Power,kW,26.43
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T08:00:00.000+00:00,busbar,,N Current (RMS),A,48.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,101.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,116.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,113.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T07:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T07:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.98
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T07:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T07:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.66
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T07:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.42
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T07:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T07:50:00.000+00:00,feeder,5.0,N Current (RMS),A,33.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T07:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,25.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T07:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,12.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T07:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,51.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T07:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.76
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T07:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.94
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T07:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T07:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.79
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T07:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.84
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T07:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.98
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T07:50:00.000+00:00,feeder,4.0,N Current (RMS),A,41.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T07:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,73.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T07:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T07:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,13.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T07:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.47
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T07:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.94
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T07:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.81
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T07:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T07:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T07:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.43
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T07:50:00.000+00:00,feeder,3.0,N Current (RMS),A,28.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T07:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T07:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,62.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T07:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,41.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T07:50:00.000+00:00,transformer,,Temperature,C,18.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.69
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.49
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.87
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T07:50:00.000+00:00,busbar,,L3 Active Power,kW,29.95
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T07:50:00.000+00:00,busbar,,L2 Active Power,kW,23.39
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T07:50:00.000+00:00,busbar,,L1 Active Power,kW,23.45
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T07:50:00.000+00:00,busbar,,N Current (RMS),A,57.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,129.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,104.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,102.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T07:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.58
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T07:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T07:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.71
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T07:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,13.89
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T07:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.41
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T07:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.27
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T07:40:00.000+00:00,feeder,5.0,N Current (RMS),A,39.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T07:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,62.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T07:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,12.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T07:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,39.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T07:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.87
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T07:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.87
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T07:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.86
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T07:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.39
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T07:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.63
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T07:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.52
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T07:40:00.000+00:00,feeder,4.0,N Current (RMS),A,37.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T07:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,69.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T07:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T07:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,24.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T07:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.58
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T07:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.92
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T07:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.75
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T07:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.65
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T07:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T07:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T07:40:00.000+00:00,feeder,3.0,N Current (RMS),A,18.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T07:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T07:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,40.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T07:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T07:40:00.000+00:00,transformer,,Temperature,C,18.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.52
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.32
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T07:40:00.000+00:00,busbar,,L3 Active Power,kW,36.93
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T07:40:00.000+00:00,busbar,,L2 Active Power,kW,18.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T07:40:00.000+00:00,busbar,,L1 Active Power,kW,23.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T07:40:00.000+00:00,busbar,,N Current (RMS),A,68.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,154.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,83.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,98.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T07:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.56
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T07:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T07:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.48
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T07:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T07:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.29
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T07:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.31
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T07:30:00.000+00:00,feeder,5.0,N Current (RMS),A,29.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T07:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,40.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T07:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,35.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T07:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,43.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T07:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T07:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.78
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T07:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.83
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T07:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T07:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.27
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T07:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.66
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T07:30:00.000+00:00,feeder,4.0,N Current (RMS),A,18.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T07:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,37.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T07:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T07:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,32.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T07:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.48
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T07:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.58
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T07:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.58
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T07:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.47
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T07:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T07:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.82
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T07:30:00.000+00:00,feeder,3.0,N Current (RMS),A,27.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T07:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T07:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,55.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T07:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T07:30:00.000+00:00,transformer,,Temperature,C,18.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.35
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.53
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.89
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T07:30:00.000+00:00,busbar,,L3 Active Power,kW,21.78
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T07:30:00.000+00:00,busbar,,L2 Active Power,kW,27.64
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T07:30:00.000+00:00,busbar,,L1 Active Power,kW,26.79
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T07:30:00.000+00:00,busbar,,N Current (RMS),A,57.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,97.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,120.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,113.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T07:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.86
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T07:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.32
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T07:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T07:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T07:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T07:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.42
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T07:20:00.000+00:00,feeder,5.0,N Current (RMS),A,25.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T07:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,27.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T07:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,12.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T07:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,40.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T07:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.36
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T07:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.73
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T07:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T07:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T07:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T07:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T07:20:00.000+00:00,feeder,4.0,N Current (RMS),A,16.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T07:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,40.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T07:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T07:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,30.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T07:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T07:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T07:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.51
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T07:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T07:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T07:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T07:20:00.000+00:00,feeder,3.0,N Current (RMS),A,31.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T07:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T07:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,64.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T07:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T07:20:00.000+00:00,transformer,,Temperature,C,18.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.86
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.57
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.72
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.92
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.77
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T07:20:00.000+00:00,busbar,,L3 Active Power,kW,21.56
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T07:20:00.000+00:00,busbar,,L2 Active Power,kW,23.48
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T07:20:00.000+00:00,busbar,,L1 Active Power,kW,24.83
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T07:20:00.000+00:00,busbar,,N Current (RMS),A,47.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,95.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,103.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,105.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T07:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T07:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T07:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.65
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T07:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T07:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.54
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T07:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T07:10:00.000+00:00,feeder,5.0,N Current (RMS),A,17.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T07:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,20.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T07:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,12.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T07:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,27.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T07:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T07:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.84
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T07:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.92
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T07:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T07:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.69
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T07:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.74
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T07:10:00.000+00:00,feeder,4.0,N Current (RMS),A,18.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T07:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,39.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T07:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,43.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T07:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,32.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T07:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.66
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T07:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T07:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.49
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T07:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.61
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T07:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,18.35
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T07:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.43
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T07:10:00.000+00:00,feeder,3.0,N Current (RMS),A,41.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T07:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T07:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,76.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T07:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T07:10:00.000+00:00,transformer,,Temperature,C,18.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.82
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.83
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T07:10:00.000+00:00,busbar,,L3 Active Power,kW,18.89
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T07:10:00.000+00:00,busbar,,L2 Active Power,kW,30.57
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T07:10:00.000+00:00,busbar,,L1 Active Power,kW,22.36
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T07:10:00.000+00:00,busbar,,N Current (RMS),A,59.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,85.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,131.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,95.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T07:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T07:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T07:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.94
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T07:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.57
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T07:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.59
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T07:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.58
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T07:00:00.000+00:00,feeder,5.0,N Current (RMS),A,18.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T07:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,25.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T07:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,12.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T07:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,29.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T07:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.72
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T07:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T07:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T07:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.39
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T07:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.49
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T07:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T07:00:00.000+00:00,feeder,4.0,N Current (RMS),A,16.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T07:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,32.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T07:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,38.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T07:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,30.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T07:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T07:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.23
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T07:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T07:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T07:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,19.78
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T07:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.47
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T07:00:00.000+00:00,feeder,3.0,N Current (RMS),A,47.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T07:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T07:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,83.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T07:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T07:00:00.000+00:00,transformer,,Temperature,C,18.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.51
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.54
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T07:00:00.000+00:00,busbar,,L3 Active Power,kW,18.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T07:00:00.000+00:00,busbar,,L2 Active Power,kW,30.86
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T07:00:00.000+00:00,busbar,,L1 Active Power,kW,22.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T07:00:00.000+00:00,busbar,,N Current (RMS),A,59.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,81.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,133.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,95.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T06:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.91
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T06:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.81
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T06:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.45
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T06:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.59
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T06:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.38
