Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T05:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,28.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T05:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.36
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T05:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T05:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.37
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T05:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T05:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.94
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T05:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T05:10:00.000+00:00,feeder,3.0,N Current (RMS),A,33.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T05:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T05:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,56.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T05:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,17.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T05:10:00.000+00:00,transformer,,Temperature,C,18.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.78
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.42
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.67
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.33
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.53
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T05:10:00.000+00:00,busbar,,L3 Active Power,kW,14.89
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T05:10:00.000+00:00,busbar,,L2 Active Power,kW,19.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T05:10:00.000+00:00,busbar,,L1 Active Power,kW,18.77
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T05:10:00.000+00:00,busbar,,N Current (RMS),A,42.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,69.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,88.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,81.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T05:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.67
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T05:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T05:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T05:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.36
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T05:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.37
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T05:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.89
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T05:00:00.000+00:00,feeder,5.0,N Current (RMS),A,18.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T05:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,19.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T05:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,11.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T05:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,29.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T05:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.41
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T05:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T05:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T05:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.61
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T05:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.29
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T05:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.78
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T05:00:00.000+00:00,feeder,4.0,N Current (RMS),A,13.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T05:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T05:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T05:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,28.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T05:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T05:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T05:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T05:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T05:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T05:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T05:00:00.000+00:00,feeder,3.0,N Current (RMS),A,31.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T05:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T05:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,53.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T05:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,17.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T05:00:00.000+00:00,transformer,,Temperature,C,18.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.78
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.35
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.66
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.39
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.39
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T05:00:00.000+00:00,busbar,,L3 Active Power,kW,16.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T05:00:00.000+00:00,busbar,,L2 Active Power,kW,19.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T05:00:00.000+00:00,busbar,,L1 Active Power,kW,16.67
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T05:00:00.000+00:00,busbar,,N Current (RMS),A,40.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,72.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,86.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,73.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T04:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.58
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T04:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T04:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.86
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T04:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T04:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.39
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T04:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T04:50:00.000+00:00,feeder,5.0,N Current (RMS),A,14.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T04:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,18.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T04:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,16.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T04:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,23.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T04:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T04:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.92
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T04:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T04:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.86
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T04:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T04:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T04:50:00.000+00:00,feeder,4.0,N Current (RMS),A,21.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T04:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,46.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T04:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T04:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,30.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T04:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.64
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T04:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.62
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T04:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T04:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.76
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T04:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.46
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T04:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T04:50:00.000+00:00,feeder,3.0,N Current (RMS),A,19.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T04:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T04:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,34.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T04:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,17.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T04:50:00.000+00:00,transformer,,Temperature,C,17.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.98
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.23
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.36
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.58
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.32
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T04:50:00.000+00:00,busbar,,L3 Active Power,kW,18.82
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T04:50:00.000+00:00,busbar,,L2 Active Power,kW,15.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T04:50:00.000+00:00,busbar,,L1 Active Power,kW,15.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T04:50:00.000+00:00,busbar,,N Current (RMS),A,39.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,84.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,72.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,67.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T04:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.92
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T04:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.83
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T04:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.74
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T04:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.86
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T04:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.63
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T04:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.33
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T04:40:00.000+00:00,feeder,5.0,N Current (RMS),A,12.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T04:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,17.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T04:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,12.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T04:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,19.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T04:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T04:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.79
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T04:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.32
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T04:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.71
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T04:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T04:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T04:40:00.000+00:00,feeder,4.0,N Current (RMS),A,12.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T04:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T04:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T04:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,25.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T04:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.57
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T04:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.74
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T04:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.41
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T04:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T04:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T04:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.77
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T04:40:00.000+00:00,feeder,3.0,N Current (RMS),A,16.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T04:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T04:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T04:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T04:40:00.000+00:00,transformer,,Temperature,C,17.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.72
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.68
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.37
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.47
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T04:40:00.000+00:00,busbar,,L3 Active Power,kW,13.61
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T04:40:00.000+00:00,busbar,,L2 Active Power,kW,12.86
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T04:40:00.000+00:00,busbar,,L1 Active Power,kW,13.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T04:40:00.000+00:00,busbar,,N Current (RMS),A,35.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,64.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,63.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,59.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T04:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T04:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T04:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T04:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.61
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T04:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.62
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T04:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T04:30:00.000+00:00,feeder,5.0,N Current (RMS),A,12.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T04:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,17.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T04:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,12.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T04:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,19.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T04:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.44
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T04:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.87
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T04:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T04:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.86
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T04:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.57
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T04:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T04:30:00.000+00:00,feeder,4.0,N Current (RMS),A,16.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T04:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T04:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T04:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,31.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T04:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.82
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T04:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T04:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T04:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.58
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T04:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T04:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.91
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T04:30:00.000+00:00,feeder,3.0,N Current (RMS),A,19.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T04:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T04:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,34.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T04:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T04:30:00.000+00:00,transformer,,Temperature,C,17.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.66
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.42
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.74
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.37
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T04:30:00.000+00:00,busbar,,L3 Active Power,kW,13.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T04:30:00.000+00:00,busbar,,L2 Active Power,kW,14.23
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T04:30:00.000+00:00,busbar,,L1 Active Power,kW,14.51
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T04:30:00.000+00:00,busbar,,N Current (RMS),A,39.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,63.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,69.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,64.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T04:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.42
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T04:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T04:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T04:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.42
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T04:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.91
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T04:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T04:20:00.000+00:00,feeder,5.0,N Current (RMS),A,12.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T04:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,16.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T04:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,13.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T04:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,19.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T04:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.92
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T04:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.77
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T04:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T04:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.33
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T04:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.77
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T04:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T04:20:00.000+00:00,feeder,4.0,N Current (RMS),A,15.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T04:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T04:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T04:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,30.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T04:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T04:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.93
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T04:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T04:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.57
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T04:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.27
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T04:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.85
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T04:20:00.000+00:00,feeder,3.0,N Current (RMS),A,18.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T04:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T04:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T04:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T04:20:00.000+00:00,transformer,,Temperature,C,17.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.42
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.82
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T04:20:00.000+00:00,busbar,,L3 Active Power,kW,13.32
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T04:20:00.000+00:00,busbar,,L2 Active Power,kW,13.95
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T04:20:00.000+00:00,busbar,,L1 Active Power,kW,14.32
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T04:20:00.000+00:00,busbar,,N Current (RMS),A,39.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,67.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,68.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,63.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T04:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T04:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.32
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T04:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.85
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T04:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T04:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.55
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T04:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.53
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T04:10:00.000+00:00,feeder,5.0,N Current (RMS),A,15.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T04:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,26.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T04:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,12.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T04:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,20.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T04:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T04:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T04:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T04:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T04:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T04:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T04:10:00.000+00:00,feeder,4.0,N Current (RMS),A,14.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T04:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T04:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T04:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,25.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T04:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.75
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T04:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T04:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.52
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T04:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.75
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T04:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.49
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T04:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T04:10:00.000+00:00,feeder,3.0,N Current (RMS),A,17.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T04:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T04:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T04:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,17.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T04:10:00.000+00:00,transformer,,Temperature,C,17.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.27
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.89
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.33
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T04:10:00.000+00:00,busbar,,L3 Active Power,kW,14.86
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T04:10:00.000+00:00,busbar,,L2 Active Power,kW,13.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T04:10:00.000+00:00,busbar,,L1 Active Power,kW,13.69
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T04:10:00.000+00:00,busbar,,N Current (RMS),A,36.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,70.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,67.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,61.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T04:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T04:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T04:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T04:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T04:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T04:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.39
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T04:00:00.000+00:00,feeder,5.0,N Current (RMS),A,15.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T04:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,26.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T04:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,13.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T04:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,20.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T04:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.82
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T04:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T04:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.31
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T04:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.47
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T04:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.95
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T04:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.48
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T04:00:00.000+00:00,feeder,4.0,N Current (RMS),A,14.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T04:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T04:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T04:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,27.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T04:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.58
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T04:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T04:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.66
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T04:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T04:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.66
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T04:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T04:00:00.000+00:00,feeder,3.0,N Current (RMS),A,15.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T04:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T04:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T04:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T04:00:00.000+00:00,transformer,,Temperature,C,17.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.94
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.98
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T04:00:00.000+00:00,busbar,,L3 Active Power,kW,15.73
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T04:00:00.000+00:00,busbar,,L2 Active Power,kW,12.42
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T04:00:00.000+00:00,busbar,,L1 Active Power,kW,13.83
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T04:00:00.000+00:00,busbar,,N Current (RMS),A,37.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,73.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,63.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,63.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T03:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T03:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.86
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T03:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T03:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.67
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T03:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.55
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T03:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T03:50:00.000+00:00,feeder,5.0,N Current (RMS),A,13.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T03:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,17.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T03:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,12.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T03:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,22.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T03:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.48
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T03:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T03:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.27
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T03:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T03:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.41
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T03:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.57
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T03:50:00.000+00:00,feeder,4.0,N Current (RMS),A,14.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T03:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T03:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T03:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,28.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T03:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T03:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.63
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T03:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.47
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T03:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.87
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T03:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.35
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T03:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T03:50:00.000+00:00,feeder,3.0,N Current (RMS),A,22.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T03:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T03:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,39.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T03:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,17.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T03:50:00.000+00:00,transformer,,Temperature,C,17.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.36
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.95
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.37
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.39
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T03:50:00.000+00:00,busbar,,L3 Active Power,kW,12.65
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T03:50:00.000+00:00,busbar,,L2 Active Power,kW,15.32
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T03:50:00.000+00:00,busbar,,L1 Active Power,kW,14.72
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T03:50:00.000+00:00,busbar,,N Current (RMS),A,40.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,63.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,73.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,66.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T03:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.35
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T03:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.89
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T03:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T03:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.55
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T03:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.56
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T03:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T03:40:00.000+00:00,feeder,5.0,N Current (RMS),A,12.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T03:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,17.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T03:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,12.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T03:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,18.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T03:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T03:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T03:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T03:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T03:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.56
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T03:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.55
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T03:40:00.000+00:00,feeder,4.0,N Current (RMS),A,12.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T03:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T03:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T03:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,28.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T03:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.78
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T03:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.66
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T03:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.27
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T03:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.72
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T03:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.49
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T03:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T03:40:00.000+00:00,feeder,3.0,N Current (RMS),A,25.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T03:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T03:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,43.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T03:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,17.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T03:40:00.000+00:00,transformer,,Temperature,C,17.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.31
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.41
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.52
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.66
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T03:40:00.000+00:00,busbar,,L3 Active Power,kW,14.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T03:40:00.000+00:00,busbar,,L2 Active Power,kW,16.61
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T03:40:00.000+00:00,busbar,,L1 Active Power,kW,13.77
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T03:40:00.000+00:00,busbar,,N Current (RMS),A,39.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,68.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,78.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,62.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T03:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.27
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T03:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.23
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T03:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.91
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T03:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.53
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T03:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.45
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T03:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T03:30:00.000+00:00,feeder,5.0,N Current (RMS),A,12.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T03:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,17.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T03:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,12.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T03:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,19.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T03:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T03:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T03:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T03:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.48
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T03:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.94
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T03:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.33
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T03:30:00.000+00:00,feeder,4.0,N Current (RMS),A,13.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T03:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T03:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T03:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,26.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T03:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.85
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T03:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.35
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T03:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.29
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T03:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.61
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T03:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.46
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T03:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.37
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T03:30:00.000+00:00,feeder,3.0,N Current (RMS),A,41.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T03:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T03:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,65.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T03:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T03:30:00.000+00:00,transformer,,Temperature,C,17.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.33
