Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T01:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T01:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.94
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T01:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T01:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T01:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.93
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T01:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T01:40:00.000+00:00,feeder,5.0,N Current (RMS),A,14.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T01:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,22.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T01:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,17.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T01:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,19.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T01:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.55
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T01:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.73
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T01:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T01:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T01:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.98
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T01:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.83
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T01:40:00.000+00:00,feeder,4.0,N Current (RMS),A,16.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T01:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T01:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T01:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,24.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T01:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.54
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T01:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.27
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T01:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.45
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T01:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T01:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.62
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T01:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T01:40:00.000+00:00,feeder,3.0,N Current (RMS),A,40.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T01:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T01:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,66.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T01:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T01:40:00.000+00:00,transformer,,Temperature,C,19.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.78
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.94
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.51
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T01:40:00.000+00:00,busbar,,L3 Active Power,kW,14.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T01:40:00.000+00:00,busbar,,L2 Active Power,kW,26.53
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T01:40:00.000+00:00,busbar,,L1 Active Power,kW,13.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T01:40:00.000+00:00,busbar,,N Current (RMS),A,58.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,67.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,114.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,62.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T01:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T01:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T01:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.78
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T01:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T01:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T01:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T01:30:00.000+00:00,feeder,5.0,N Current (RMS),A,15.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T01:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,22.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T01:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,13.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T01:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,19.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T01:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.48
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T01:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.45
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T01:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T01:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T01:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.78
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T01:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.95
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T01:30:00.000+00:00,feeder,4.0,N Current (RMS),A,15.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T01:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T01:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T01:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,25.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T01:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.51
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T01:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.37
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T01:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.75
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T01:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.91
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T01:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T01:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T01:30:00.000+00:00,feeder,3.0,N Current (RMS),A,39.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T01:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T01:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,67.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T01:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T01:30:00.000+00:00,transformer,,Temperature,C,19.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.91
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T01:30:00.000+00:00,busbar,,L3 Active Power,kW,16.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T01:30:00.000+00:00,busbar,,L2 Active Power,kW,25.65
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T01:30:00.000+00:00,busbar,,L1 Active Power,kW,13.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T01:30:00.000+00:00,busbar,,N Current (RMS),A,53.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,74.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,110.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,62.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T01:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T01:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T01:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.32
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T01:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.45
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T01:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T01:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.39
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T01:20:00.000+00:00,feeder,5.0,N Current (RMS),A,15.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T01:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,28.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T01:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,18.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T01:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,20.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T01:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.54
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T01:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T01:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.29
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T01:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.93
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T01:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.29
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T01:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.92
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T01:20:00.000+00:00,feeder,4.0,N Current (RMS),A,15.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T01:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T01:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T01:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,25.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T01:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.52
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T01:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T01:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.65
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T01:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T01:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T01:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.43
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T01:20:00.000+00:00,feeder,3.0,N Current (RMS),A,37.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T01:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T01:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,63.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T01:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T01:20:00.000+00:00,transformer,,Temperature,C,19.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.79
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.95
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T01:20:00.000+00:00,busbar,,L3 Active Power,kW,16.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T01:20:00.000+00:00,busbar,,L2 Active Power,kW,25.33
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T01:20:00.000+00:00,busbar,,L1 Active Power,kW,13.74
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T01:20:00.000+00:00,busbar,,N Current (RMS),A,53.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,75.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,109.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,63.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T01:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T01:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T01:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T01:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.91
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T01:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.58
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T01:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.41
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T01:10:00.000+00:00,feeder,5.0,N Current (RMS),A,15.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T01:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,25.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T01:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,12.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T01:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,20.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T01:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.68
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T01:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.73
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T01:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T01:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.78
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T01:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T01:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T01:10:00.000+00:00,feeder,4.0,N Current (RMS),A,16.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T01:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T01:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T01:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,30.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T01:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.81
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T01:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T01:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T01:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.69
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T01:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T01:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.61
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T01:10:00.000+00:00,feeder,3.0,N Current (RMS),A,43.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T01:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T01:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,68.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T01:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T01:10:00.000+00:00,transformer,,Temperature,C,19.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.52
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.68
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.51
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.74
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.84
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T01:10:00.000+00:00,busbar,,L3 Active Power,kW,14.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T01:10:00.000+00:00,busbar,,L2 Active Power,kW,24.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T01:10:00.000+00:00,busbar,,L1 Active Power,kW,15.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T01:10:00.000+00:00,busbar,,N Current (RMS),A,53.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,69.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,105.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,68.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T01:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T01:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T01:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.63
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T01:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T01:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T01:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T01:00:00.000+00:00,feeder,5.0,N Current (RMS),A,15.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T01:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,26.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T01:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,18.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T01:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,19.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T01:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.69
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T01:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.89
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T01:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T01:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T01:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.44
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T01:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.81
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T01:00:00.000+00:00,feeder,4.0,N Current (RMS),A,19.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T01:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T01:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T01:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,36.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T01:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.75
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T01:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T01:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.83
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T01:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T01:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.49
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T01:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.41
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T01:00:00.000+00:00,feeder,3.0,N Current (RMS),A,39.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T01:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T01:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,65.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T01:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T01:00:00.000+00:00,transformer,,Temperature,C,19.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.42
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.52
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.41
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.47
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.37
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.66
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T01:00:00.000+00:00,busbar,,L3 Active Power,kW,15.37
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T01:00:00.000+00:00,busbar,,L2 Active Power,kW,25.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T01:00:00.000+00:00,busbar,,L1 Active Power,kW,16.29
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T01:00:00.000+00:00,busbar,,N Current (RMS),A,51.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,72.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,109.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,73.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T00:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.23
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T00:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T00:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.54
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T00:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.71
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T00:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T00:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T00:50:00.000+00:00,feeder,5.0,N Current (RMS),A,16.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T00:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,25.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T00:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,13.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T00:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,20.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T00:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.52
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T00:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.95
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T00:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T00:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.44
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T00:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.31
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T00:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T00:50:00.000+00:00,feeder,4.0,N Current (RMS),A,20.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T00:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T00:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T00:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,38.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T00:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T00:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.47
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T00:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.95
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T00:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.48
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T00:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T00:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.42
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T00:50:00.000+00:00,feeder,3.0,N Current (RMS),A,40.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T00:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T00:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,68.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T00:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T00:50:00.000+00:00,transformer,,Temperature,C,19.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.52
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.46
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.51
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.75
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T00:50:00.000+00:00,busbar,,L3 Active Power,kW,16.63
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T00:50:00.000+00:00,busbar,,L2 Active Power,kW,23.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T00:50:00.000+00:00,busbar,,L1 Active Power,kW,16.85
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T00:50:00.000+00:00,busbar,,N Current (RMS),A,46.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,77.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,102.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,76.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T00:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T00:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T00:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.83
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T00:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.62
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T00:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T00:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.61
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T00:40:00.000+00:00,feeder,5.0,N Current (RMS),A,14.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T00:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,21.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T00:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,18.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T00:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,26.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T00:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.58
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T00:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.68
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T00:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.32
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T00:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.27
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T00:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T00:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T00:40:00.000+00:00,feeder,4.0,N Current (RMS),A,16.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T00:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T00:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T00:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,26.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T00:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T00:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.53
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T00:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.69
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T00:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.93
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T00:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.46
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T00:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.41
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T00:40:00.000+00:00,feeder,3.0,N Current (RMS),A,39.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T00:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T00:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,65.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T00:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T00:40:00.000+00:00,transformer,,Temperature,C,19.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.42
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.56
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.29
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.85
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T00:40:00.000+00:00,busbar,,L3 Active Power,kW,15.83
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T00:40:00.000+00:00,busbar,,L2 Active Power,kW,23.73
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T00:40:00.000+00:00,busbar,,L1 Active Power,kW,14.33
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T00:40:00.000+00:00,busbar,,N Current (RMS),A,52.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,74.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,104.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,67.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T00:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T00:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T00:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.66
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T00:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.87
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T00:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T00:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T00:30:00.000+00:00,feeder,5.0,N Current (RMS),A,15.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T00:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,22.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T00:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,14.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T00:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,25.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T00:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T00:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.79
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T00:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T00:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T00:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.29
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T00:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T00:30:00.000+00:00,feeder,4.0,N Current (RMS),A,17.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T00:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,33.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T00:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T00:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,13.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T00:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.66
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T00:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.41
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T00:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.39
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T00:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.45
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T00:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T00:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T00:30:00.000+00:00,feeder,3.0,N Current (RMS),A,39.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T00:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T00:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,68.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T00:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T00:30:00.000+00:00,transformer,,Temperature,C,20.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.49
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.82
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.29
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T00:30:00.000+00:00,busbar,,L3 Active Power,kW,18.72
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T00:30:00.000+00:00,busbar,,L2 Active Power,kW,23.43
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T00:30:00.000+00:00,busbar,,L1 Active Power,kW,12.64
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T00:30:00.000+00:00,busbar,,N Current (RMS),A,53.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,85.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,103.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,60.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T00:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T00:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T00:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.93
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T00:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.42
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T00:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T00:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T00:20:00.000+00:00,feeder,5.0,N Current (RMS),A,17.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T00:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,31.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T00:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,18.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T00:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,22.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T00:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.27
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T00:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T00:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T00:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.44
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T00:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T00:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.64
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T00:20:00.000+00:00,feeder,4.0,N Current (RMS),A,16.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T00:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,33.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T00:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T00:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T00:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T00:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.35
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T00:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.57
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T00:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.45
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T00:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T00:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.82
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T00:20:00.000+00:00,feeder,3.0,N Current (RMS),A,39.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T00:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T00:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,67.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T00:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T00:20:00.000+00:00,transformer,,Temperature,C,20.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.54
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.87
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.71
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.89
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.43
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.66
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T00:20:00.000+00:00,busbar,,L3 Active Power,kW,20.31
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T00:20:00.000+00:00,busbar,,L2 Active Power,kW,24.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T00:20:00.000+00:00,busbar,,L1 Active Power,kW,11.42
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T00:20:00.000+00:00,busbar,,N Current (RMS),A,57.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,90.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,105.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,55.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T00:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.36
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T00:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T00:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T00:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T00:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.56
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T00:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T00:10:00.000+00:00,feeder,5.0,N Current (RMS),A,15.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T00:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,23.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T00:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,16.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T00:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,22.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T00:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.65
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T00:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T00:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T00:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.78
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T00:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.35
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T00:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T00:10:00.000+00:00,feeder,4.0,N Current (RMS),A,17.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T00:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T00:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T00:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,14.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T00:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.46
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T00:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.44
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T00:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.57
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T00:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.83
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T00:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.59
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T00:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T00:10:00.000+00:00,feeder,3.0,N Current (RMS),A,43.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T00:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T00:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,73.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T00:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T00:10:00.000+00:00,transformer,,Temperature,C,20.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.44
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.85
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.44
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.46
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.65
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.86
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T00:10:00.000+00:00,busbar,,L3 Active Power,kW,18.83
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T00:10:00.000+00:00,busbar,,L2 Active Power,kW,27.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T00:10:00.000+00:00,busbar,,L1 Active Power,kW,12.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T00:10:00.000+00:00,busbar,,N Current (RMS),A,64.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,85.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,118.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,58.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T00:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T00:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T00:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T00:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T00:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T00:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.53
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T00:00:00.000+00:00,feeder,5.0,N Current (RMS),A,16.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T00:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,27.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T00:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,18.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T00:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,25.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T00:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.49
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T00:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.33
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-21T00:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.23
