Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T20:40:00.000+00:00,busbar,,L3 Active Power,kW,38.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T20:40:00.000+00:00,busbar,,L2 Active Power,kW,37.45
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T20:40:00.000+00:00,busbar,,L1 Active Power,kW,31.75
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T20:40:00.000+00:00,busbar,,N Current (RMS),A,74.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,165.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,162.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,137.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T20:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.48
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T20:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.53
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T20:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.73
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T20:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.47
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T20:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T20:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.32
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T20:30:00.000+00:00,feeder,5.0,N Current (RMS),A,25.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T20:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,45.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T20:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,29.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T20:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,41.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T20:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T20:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.57
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T20:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.58
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T20:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T20:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.31
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T20:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.36
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T20:30:00.000+00:00,feeder,4.0,N Current (RMS),A,23.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T20:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,48.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T20:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,50.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T20:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,39.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T20:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T20:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.67
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T20:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T20:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.52
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T20:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T20:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T20:30:00.000+00:00,feeder,3.0,N Current (RMS),A,31.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T20:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,59.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T20:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,68.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T20:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,52.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T20:30:00.000+00:00,transformer,,Temperature,C,14.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.94
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.52
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.77
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.77
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T20:30:00.000+00:00,busbar,,L3 Active Power,kW,35.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T20:30:00.000+00:00,busbar,,L2 Active Power,kW,33.91
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T20:30:00.000+00:00,busbar,,L1 Active Power,kW,30.82
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T20:30:00.000+00:00,busbar,,N Current (RMS),A,72.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,152.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,148.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,132.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T20:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T20:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.43
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T20:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T20:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.83
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T20:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.56
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T20:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.84
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T20:20:00.000+00:00,feeder,5.0,N Current (RMS),A,30.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T20:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,55.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T20:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,29.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T20:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,39.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T20:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.75
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T20:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.54
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T20:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.35
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T20:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.42
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T20:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.55
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T20:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T20:20:00.000+00:00,feeder,4.0,N Current (RMS),A,28.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T20:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,69.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T20:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,48.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T20:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,42.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T20:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T20:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.69
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T20:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.62
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T20:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T20:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.51
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T20:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T20:20:00.000+00:00,feeder,3.0,N Current (RMS),A,29.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T20:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,62.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T20:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,59.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T20:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,53.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T20:20:00.000+00:00,transformer,,Temperature,C,13.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.43
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.73
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.32
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.66
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.77
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T20:20:00.000+00:00,busbar,,L3 Active Power,kW,43.44
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T20:20:00.000+00:00,busbar,,L2 Active Power,kW,30.62
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T20:20:00.000+00:00,busbar,,L1 Active Power,kW,31.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T20:20:00.000+00:00,busbar,,N Current (RMS),A,80.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,185.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,136.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,134.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T20:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T20:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.58
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T20:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.71
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T20:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.29
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T20:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.47
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T20:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T20:10:00.000+00:00,feeder,5.0,N Current (RMS),A,26.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T20:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,37.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T20:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,29.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T20:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,49.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T20:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.52
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T20:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.51
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T20:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.31
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T20:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T20:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T20:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.62
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T20:10:00.000+00:00,feeder,4.0,N Current (RMS),A,34.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T20:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,71.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T20:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,67.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T20:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,36.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T20:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.94
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T20:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.61
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T20:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T20:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T20:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.54
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T20:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T20:10:00.000+00:00,feeder,3.0,N Current (RMS),A,33.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T20:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,50.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T20:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,75.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T20:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,56.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T20:10:00.000+00:00,transformer,,Temperature,C,13.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.78
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.98
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T20:10:00.000+00:00,busbar,,L3 Active Power,kW,36.56
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T20:10:00.000+00:00,busbar,,L2 Active Power,kW,39.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T20:10:00.000+00:00,busbar,,L1 Active Power,kW,32.89
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T20:10:00.000+00:00,busbar,,N Current (RMS),A,74.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,157.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,170.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,141.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T20:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.85
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T20:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.78
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T20:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T20:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.42
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T20:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T20:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.47
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T20:00:00.000+00:00,feeder,5.0,N Current (RMS),A,24.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T20:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,37.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T20:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,34.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T20:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,45.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T20:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T20:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.48
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T20:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.41
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T20:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,22.52
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T20:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,22.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T20:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.27
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T20:00:00.000+00:00,feeder,4.0,N Current (RMS),A,46.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T20:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,94.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T20:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,94.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T20:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,43.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T20:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T20:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.66
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T20:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T20:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.43
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T20:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.93
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T20:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.81
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T20:00:00.000+00:00,feeder,3.0,N Current (RMS),A,33.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T20:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,51.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T20:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,68.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T20:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,64.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T20:00:00.000+00:00,transformer,,Temperature,C,14.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.57
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.79
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.92
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T20:00:00.000+00:00,busbar,,L3 Active Power,kW,42.37
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T20:00:00.000+00:00,busbar,,L2 Active Power,kW,45.84
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T20:00:00.000+00:00,busbar,,L1 Active Power,kW,35.55
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T20:00:00.000+00:00,busbar,,N Current (RMS),A,80.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,180.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,196.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,152.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T19:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.53
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T19:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T19:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.36
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T19:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T19:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,9.37
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T19:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.29
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T19:50:00.000+00:00,feeder,5.0,N Current (RMS),A,24.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T19:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,40.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T19:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,40.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T19:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,49.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T19:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.32
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T19:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.93
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T19:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.47
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T19:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T19:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,24.82
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T19:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T19:50:00.000+00:00,feeder,4.0,N Current (RMS),A,51.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T19:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,62.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T19:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,104.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T19:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,42.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T19:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.86
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T19:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.35
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T19:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.52
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T19:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.62
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T19:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,20.78
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T19:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.42
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T19:50:00.000+00:00,feeder,3.0,N Current (RMS),A,46.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T19:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,55.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T19:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,90.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T19:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,46.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T19:50:00.000+00:00,transformer,,Temperature,C,15.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.87
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.43
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.71
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.46
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.35
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T19:50:00.000+00:00,busbar,,L3 Active Power,kW,36.56
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T19:50:00.000+00:00,busbar,,L2 Active Power,kW,54.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T19:50:00.000+00:00,busbar,,L1 Active Power,kW,31.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T19:50:00.000+00:00,busbar,,N Current (RMS),A,105.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,157.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,234.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,137.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T19:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.47
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T19:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.37
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T19:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.52
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T19:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T19:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,9.58
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T19:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T19:40:00.000+00:00,feeder,5.0,N Current (RMS),A,24.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T19:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,41.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T19:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,41.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T19:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,52.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T19:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T19:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.74
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T19:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.58
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T19:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.52
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T19:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,25.54
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T19:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.79
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T19:40:00.000+00:00,feeder,4.0,N Current (RMS),A,54.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T19:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,62.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T19:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,107.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T19:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,41.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T19:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T19:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.35
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T19:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T19:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.31
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T19:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.27
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T19:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T19:40:00.000+00:00,feeder,3.0,N Current (RMS),A,35.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T19:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,46.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T19:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,70.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T19:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,52.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T19:40:00.000+00:00,transformer,,Temperature,C,15.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.64
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.79
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.68
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.46
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T19:40:00.000+00:00,busbar,,L3 Active Power,kW,34.33
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T19:40:00.000+00:00,busbar,,L2 Active Power,kW,51.39
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T19:40:00.000+00:00,busbar,,L1 Active Power,kW,33.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T19:40:00.000+00:00,busbar,,N Current (RMS),A,93.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,148.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,217.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,144.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T19:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.36
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T19:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.46
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T19:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T19:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.61
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T19:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.86
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T19:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T19:30:00.000+00:00,feeder,5.0,N Current (RMS),A,25.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T19:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,53.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T19:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,38.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T19:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,48.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T19:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.53
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T19:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T19:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.48
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T19:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T19:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,26.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T19:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T19:30:00.000+00:00,feeder,4.0,N Current (RMS),A,55.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T19:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,64.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T19:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,109.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T19:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,42.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T19:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T19:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T19:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.94
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T19:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T19:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.56
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T19:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.69
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T19:30:00.000+00:00,feeder,3.0,N Current (RMS),A,33.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T19:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,57.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T19:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,75.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T19:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,62.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T19:30:00.000+00:00,transformer,,Temperature,C,15.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.51
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.64
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.41
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T19:30:00.000+00:00,busbar,,L3 Active Power,kW,40.84
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T19:30:00.000+00:00,busbar,,L2 Active Power,kW,52.54
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T19:30:00.000+00:00,busbar,,L1 Active Power,kW,35.85
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T19:30:00.000+00:00,busbar,,N Current (RMS),A,90.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,174.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,222.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,152.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T19:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.57
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T19:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.45
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T19:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T19:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.82
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T19:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.41
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T19:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.54
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T19:20:00.000+00:00,feeder,5.0,N Current (RMS),A,25.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T19:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,54.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T19:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,28.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T19:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,45.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T19:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.55
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T19:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.31
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T19:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T19:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T19:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,23.32
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T19:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.55
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T19:20:00.000+00:00,feeder,4.0,N Current (RMS),A,44.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T19:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,64.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T19:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,98.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T19:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,53.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T19:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T19:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.45
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T19:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.27
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T19:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T19:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,19.36
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T19:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T19:20:00.000+00:00,feeder,3.0,N Current (RMS),A,36.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T19:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,64.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T19:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,83.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T19:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,61.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T19:20:00.000+00:00,transformer,,Temperature,C,15.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.53
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.23
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.37
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T19:20:00.000+00:00,busbar,,L3 Active Power,kW,42.89
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T19:20:00.000+00:00,busbar,,L2 Active Power,kW,49.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T19:20:00.000+00:00,busbar,,L1 Active Power,kW,37.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T19:20:00.000+00:00,busbar,,N Current (RMS),A,79.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,182.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,208.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,157.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T19:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.33
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T19:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T19:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T19:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.78
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T19:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.55
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T19:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.57
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T19:10:00.000+00:00,feeder,5.0,N Current (RMS),A,32.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T19:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,54.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T19:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,28.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T19:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,62.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T19:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.51
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T19:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.85
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T19:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T19:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.27
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T19:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,24.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T19:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T19:10:00.000+00:00,feeder,4.0,N Current (RMS),A,49.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T19:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,65.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T19:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,100.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T19:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,44.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T19:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.44
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T19:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.43
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T19:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.76
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T19:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T19:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,18.67
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T19:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T19:10:00.000+00:00,feeder,3.0,N Current (RMS),A,33.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T19:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,65.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T19:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,79.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T19:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,63.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T19:10:00.000+00:00,transformer,,Temperature,C,15.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.79
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.78
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T19:10:00.000+00:00,busbar,,L3 Active Power,kW,43.32
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T19:10:00.000+00:00,busbar,,L2 Active Power,kW,49.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T19:10:00.000+00:00,busbar,,L1 Active Power,kW,40.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T19:10:00.000+00:00,busbar,,N Current (RMS),A,76.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,182.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,207.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,168.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T19:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T19:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T19:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T19:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.89
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T19:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,9.91
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T19:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.82
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T19:00:00.000+00:00,feeder,5.0,N Current (RMS),A,25.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T19:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,50.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T19:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,42.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T19:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,58.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T19:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.94
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T19:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.69
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T19:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T19:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,18.76
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T19:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,23.68
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T19:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T19:00:00.000+00:00,feeder,4.0,N Current (RMS),A,50.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T19:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,78.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T19:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,99.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T19:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,38.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T19:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T19:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T19:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T19:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T19:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,24.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T19:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T19:00:00.000+00:00,feeder,3.0,N Current (RMS),A,46.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T19:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,60.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T19:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,101.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T19:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,57.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T19:00:00.000+00:00,transformer,,Temperature,C,16.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.54
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.61
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T19:00:00.000+00:00,busbar,,L3 Active Power,kW,44.64
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T19:00:00.000+00:00,busbar,,L2 Active Power,kW,57.79
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T19:00:00.000+00:00,busbar,,L1 Active Power,kW,36.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T19:00:00.000+00:00,busbar,,N Current (RMS),A,96.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,187.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,241.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,153.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T18:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.83
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T18:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.33
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T18:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T18:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T18:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.71
