Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T18:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.57
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T18:50:00.000+00:00,feeder,5.0,N Current (RMS),A,28.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T18:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,50.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T18:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,25.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T18:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,48.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T18:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.46
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T18:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.98
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T18:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.84
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T18:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T18:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,20.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T18:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.94
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T18:50:00.000+00:00,feeder,4.0,N Current (RMS),A,39.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T18:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,71.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T18:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,85.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T18:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,45.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T18:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.43
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T18:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T18:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T18:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.48
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T18:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,20.55
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T18:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,18.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T18:50:00.000+00:00,feeder,3.0,N Current (RMS),A,35.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T18:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,62.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T18:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,86.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T18:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,74.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T18:50:00.000+00:00,transformer,,Temperature,C,16.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.72
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.46
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.92
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T18:50:00.000+00:00,busbar,,L3 Active Power,kW,43.57
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T18:50:00.000+00:00,busbar,,L2 Active Power,kW,46.45
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T18:50:00.000+00:00,busbar,,L1 Active Power,kW,40.57
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T18:50:00.000+00:00,busbar,,N Current (RMS),A,73.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,182.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,195.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,168.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T18:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.23
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T18:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.41
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T18:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T18:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T18:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.56
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T18:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.52
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T18:40:00.000+00:00,feeder,5.0,N Current (RMS),A,24.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T18:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,43.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T18:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,33.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T18:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,52.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T18:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.87
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T18:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.51
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T18:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.53
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T18:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T18:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.72
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T18:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.55
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T18:40:00.000+00:00,feeder,4.0,N Current (RMS),A,29.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T18:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,68.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T18:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,67.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T18:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,44.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T18:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.52
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T18:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T18:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.72
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T18:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.62
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T18:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,18.78
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T18:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,19.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T18:40:00.000+00:00,feeder,3.0,N Current (RMS),A,34.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T18:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,65.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T18:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,79.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T18:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,80.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T18:40:00.000+00:00,transformer,,Temperature,C,16.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.62
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.86
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.62
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T18:40:00.000+00:00,busbar,,L3 Active Power,kW,42.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T18:40:00.000+00:00,busbar,,L2 Active Power,kW,42.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T18:40:00.000+00:00,busbar,,L1 Active Power,kW,42.46
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T18:40:00.000+00:00,busbar,,N Current (RMS),A,70.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,176.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,178.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,176.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T18:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T18:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.54
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T18:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.91
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T18:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T18:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.41
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T18:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.95
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T18:30:00.000+00:00,feeder,5.0,N Current (RMS),A,23.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T18:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,43.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T18:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,37.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T18:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,50.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T18:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T18:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.51
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T18:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.52
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T18:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T18:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.89
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T18:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.79
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T18:30:00.000+00:00,feeder,4.0,N Current (RMS),A,31.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T18:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,72.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T18:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,60.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T18:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,37.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T18:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.36
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T18:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.31
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T18:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.93
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T18:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,21.41
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T18:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,20.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T18:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.68
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T18:30:00.000+00:00,feeder,3.0,N Current (RMS),A,30.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T18:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,88.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T18:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,84.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T18:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,73.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T18:30:00.000+00:00,transformer,,Temperature,C,16.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.29
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.23
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.36
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.37
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T18:30:00.000+00:00,busbar,,L3 Active Power,kW,48.95
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T18:30:00.000+00:00,busbar,,L2 Active Power,kW,42.39
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T18:30:00.000+00:00,busbar,,L1 Active Power,kW,38.43
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T18:30:00.000+00:00,busbar,,N Current (RMS),A,71.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,202.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,180.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,159.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T18:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T18:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T18:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T18:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T18:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,9.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T18:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.66
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T18:20:00.000+00:00,feeder,5.0,N Current (RMS),A,24.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T18:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,50.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T18:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,39.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T18:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,49.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T18:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T18:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T18:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.37
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T18:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.36
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T18:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,18.93
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T18:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T18:20:00.000+00:00,feeder,4.0,N Current (RMS),A,42.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T18:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,60.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T18:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,82.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T18:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,33.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T18:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.63
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T18:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T18:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.29
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T18:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.46
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T18:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,22.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T18:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.84
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T18:20:00.000+00:00,feeder,3.0,N Current (RMS),A,39.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T18:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,65.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T18:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,94.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T18:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,63.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T18:20:00.000+00:00,transformer,,Temperature,C,16.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.32
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.49
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.63
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.37
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.94
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T18:20:00.000+00:00,busbar,,L3 Active Power,kW,41.83
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T18:20:00.000+00:00,busbar,,L2 Active Power,kW,50.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T18:20:00.000+00:00,busbar,,L1 Active Power,kW,34.55
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T18:20:00.000+00:00,busbar,,N Current (RMS),A,85.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,175.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,213.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,145.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T18:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T18:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T18:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T18:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.87
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T18:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T18:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.82
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T18:10:00.000+00:00,feeder,5.0,N Current (RMS),A,26.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T18:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,46.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T18:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,30.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T18:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,54.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T18:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.98
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T18:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.58
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T18:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.27
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T18:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.54
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T18:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,21.45
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T18:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.77
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T18:10:00.000+00:00,feeder,4.0,N Current (RMS),A,45.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T18:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,61.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T18:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,90.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T18:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,37.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T18:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T18:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T18:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T18:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T18:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,23.56
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T18:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T18:10:00.000+00:00,feeder,3.0,N Current (RMS),A,42.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T18:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,59.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T18:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,99.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T18:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,58.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T18:10:00.000+00:00,transformer,,Temperature,C,16.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.63
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.63
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.27
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T18:10:00.000+00:00,busbar,,L3 Active Power,kW,39.41
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T18:10:00.000+00:00,busbar,,L2 Active Power,kW,52.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T18:10:00.000+00:00,busbar,,L1 Active Power,kW,35.29
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T18:10:00.000+00:00,busbar,,N Current (RMS),A,84.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,165.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,217.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,148.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T18:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.27
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T18:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.43
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T18:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.63
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T18:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T18:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T18:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.86
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T18:00:00.000+00:00,feeder,5.0,N Current (RMS),A,22.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T18:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,39.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T18:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,30.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T18:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,42.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T18:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T18:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.46
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T18:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.32
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T18:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T18:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,27.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T18:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.51
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T18:00:00.000+00:00,feeder,4.0,N Current (RMS),A,59.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T18:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,63.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T18:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,113.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T18:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,40.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T18:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.54
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T18:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.75
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T18:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T18:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.78
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T18:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.49
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T18:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.75
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T18:00:00.000+00:00,feeder,3.0,N Current (RMS),A,27.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T18:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,62.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T18:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,70.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T18:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,66.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T18:00:00.000+00:00,transformer,,Temperature,C,16.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.72
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.65
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T18:00:00.000+00:00,busbar,,L3 Active Power,kW,38.89
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T18:00:00.000+00:00,busbar,,L2 Active Power,kW,50.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T18:00:00.000+00:00,busbar,,L1 Active Power,kW,35.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T18:00:00.000+00:00,busbar,,N Current (RMS),A,83.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,163.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,213.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,148.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T17:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T17:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T17:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T17:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T17:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T17:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T17:50:00.000+00:00,feeder,5.0,N Current (RMS),A,24.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T17:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,44.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T17:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,26.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T17:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,44.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T17:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.84
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T17:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T17:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.37
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T17:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T17:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,28.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T17:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T17:50:00.000+00:00,feeder,4.0,N Current (RMS),A,58.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T17:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,59.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T17:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,116.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T17:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,47.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T17:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T17:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T17:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.39
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T17:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.42
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T17:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.62
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T17:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.93
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T17:50:00.000+00:00,feeder,3.0,N Current (RMS),A,26.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T17:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,61.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T17:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,63.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T17:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,59.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T17:50:00.000+00:00,transformer,,Temperature,C,16.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.72
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.55
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.86
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T17:50:00.000+00:00,busbar,,L3 Active Power,kW,38.74
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T17:50:00.000+00:00,busbar,,L2 Active Power,kW,48.66
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T17:50:00.000+00:00,busbar,,L1 Active Power,kW,35.47
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T17:50:00.000+00:00,busbar,,N Current (RMS),A,78.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,163.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,204.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,149.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T17:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.79
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T17:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.78
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T17:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.94
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T17:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T17:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T17:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T17:40:00.000+00:00,feeder,5.0,N Current (RMS),A,23.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T17:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,50.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T17:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,30.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T17:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,39.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T17:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.65
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T17:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T17:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T17:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T17:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,25.47
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T17:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T17:40:00.000+00:00,feeder,4.0,N Current (RMS),A,42.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T17:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,72.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T17:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,106.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T17:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,59.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T17:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.82
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T17:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.61
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T17:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.57
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T17:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.29
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T17:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T17:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.31
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T17:40:00.000+00:00,feeder,3.0,N Current (RMS),A,30.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T17:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,53.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T17:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,68.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T17:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,73.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T17:40:00.000+00:00,transformer,,Temperature,C,16.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.47
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.58
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.74
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.58
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.73
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T17:40:00.000+00:00,busbar,,L3 Active Power,kW,41.51
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T17:40:00.000+00:00,busbar,,L2 Active Power,kW,48.57
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T17:40:00.000+00:00,busbar,,L1 Active Power,kW,40.62
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T17:40:00.000+00:00,busbar,,N Current (RMS),A,68.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,174.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,204.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,170.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T17:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.92
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T17:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.72
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T17:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.93
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T17:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.71
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T17:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T17:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.77
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T17:30:00.000+00:00,feeder,5.0,N Current (RMS),A,21.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T17:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,38.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T17:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,34.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T17:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,38.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T17:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T17:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.81
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T17:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T17:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T17:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,21.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T17:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T17:30:00.000+00:00,feeder,4.0,N Current (RMS),A,34.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T17:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,75.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T17:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,88.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T17:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,52.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T17:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.71
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T17:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.66
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T17:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T17:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T17:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,18.46
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T17:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T17:30:00.000+00:00,feeder,3.0,N Current (RMS),A,36.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T17:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,53.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T17:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,81.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T17:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,57.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T17:30:00.000+00:00,transformer,,Temperature,C,16.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.42
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.64
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T17:30:00.000+00:00,busbar,,L3 Active Power,kW,38.75
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T17:30:00.000+00:00,busbar,,L2 Active Power,kW,47.59
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T17:30:00.000+00:00,busbar,,L1 Active Power,kW,34.33
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T17:30:00.000+00:00,busbar,,N Current (RMS),A,74.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,164.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,201.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,145.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T17:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T17:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.76
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T17:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T17:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T17:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T17:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.66
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T17:20:00.000+00:00,feeder,5.0,N Current (RMS),A,18.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T17:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,36.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T17:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,30.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T17:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,34.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T17:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T17:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T17:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.94
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T17:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,18.89
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T17:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,21.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T17:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T17:20:00.000+00:00,feeder,4.0,N Current (RMS),A,41.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T17:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,79.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T17:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,89.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T17:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,43.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T17:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.42
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T17:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.65
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T17:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.86
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T17:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T17:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.54
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T17:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T17:20:00.000+00:00,feeder,3.0,N Current (RMS),A,30.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T17:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,48.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T17:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,72.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T17:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,58.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T17:20:00.000+00:00,transformer,,Temperature,C,16.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.56
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.65
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.54
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T17:20:00.000+00:00,busbar,,L3 Active Power,kW,38.35
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T17:20:00.000+00:00,busbar,,L2 Active Power,kW,44.84
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T17:20:00.000+00:00,busbar,,L1 Active Power,kW,31.56
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T17:20:00.000+00:00,busbar,,N Current (RMS),A,72.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,162.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,190.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,134.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T17:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T17:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.94
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T17:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.69
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T17:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T17:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T17:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.54
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T17:10:00.000+00:00,feeder,5.0,N Current (RMS),A,18.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T17:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,35.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T17:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,26.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T17:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,33.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T17:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.36
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T17:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.61
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T17:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T17:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.56
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T17:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,22.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T17:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.84
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T17:10:00.000+00:00,feeder,4.0,N Current (RMS),A,50.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T17:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,46.1
