Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T05:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T05:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T05:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,29.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T05:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T05:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T05:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.54
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T05:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.87
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T05:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.35
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T05:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.52
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T05:10:00.000+00:00,feeder,3.0,N Current (RMS),A,34.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T05:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T05:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,61.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T05:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T05:10:00.000+00:00,transformer,,Temperature,C,17.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.52
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.46
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.58
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T05:10:00.000+00:00,busbar,,L3 Active Power,kW,15.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T05:10:00.000+00:00,busbar,,L2 Active Power,kW,21.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T05:10:00.000+00:00,busbar,,L1 Active Power,kW,20.83
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T05:10:00.000+00:00,busbar,,N Current (RMS),A,44.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,73.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,94.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,89.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T05:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.44
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T05:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T05:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.69
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T05:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.45
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T05:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.61
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T05:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.47
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T05:00:00.000+00:00,feeder,5.0,N Current (RMS),A,19.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T05:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,20.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T05:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,12.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T05:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,33.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T05:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.51
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T05:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.94
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T05:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T05:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.56
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T05:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.94
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T05:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.74
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T05:00:00.000+00:00,feeder,4.0,N Current (RMS),A,15.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T05:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T05:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T05:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,28.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T05:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.52
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T05:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.59
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T05:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.43
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T05:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.72
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T05:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T05:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T05:00:00.000+00:00,feeder,3.0,N Current (RMS),A,23.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T05:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T05:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,41.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T05:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T05:00:00.000+00:00,transformer,,Temperature,C,16.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.48
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.48
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.72
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.37
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T05:00:00.000+00:00,busbar,,L3 Active Power,kW,14.73
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T05:00:00.000+00:00,busbar,,L2 Active Power,kW,15.45
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T05:00:00.000+00:00,busbar,,L1 Active Power,kW,17.39
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T05:00:00.000+00:00,busbar,,N Current (RMS),A,41.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,70.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,75.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,76.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T04:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.42
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T04:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T04:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.84
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T04:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T04:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.51
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T04:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.54
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T04:50:00.000+00:00,feeder,5.0,N Current (RMS),A,13.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T04:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,19.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T04:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,12.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T04:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,20.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T04:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T04:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T04:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T04:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.78
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T04:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T04:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.89
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T04:50:00.000+00:00,feeder,4.0,N Current (RMS),A,22.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T04:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,46.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T04:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T04:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,24.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T04:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.61
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T04:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T04:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T04:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.65
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T04:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T04:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.76
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T04:50:00.000+00:00,feeder,3.0,N Current (RMS),A,35.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T04:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T04:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,60.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T04:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T04:50:00.000+00:00,transformer,,Temperature,C,16.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.73
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.47
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.33
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.58
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.37
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T04:50:00.000+00:00,busbar,,L3 Active Power,kW,19.58
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T04:50:00.000+00:00,busbar,,L2 Active Power,kW,20.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T04:50:00.000+00:00,busbar,,L1 Active Power,kW,14.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T04:50:00.000+00:00,busbar,,N Current (RMS),A,45.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,88.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,93.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,63.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T04:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.32
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T04:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T04:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.54
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T04:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.91
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T04:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.57
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T04:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T04:40:00.000+00:00,feeder,5.0,N Current (RMS),A,12.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T04:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,18.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T04:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,12.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T04:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,19.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T04:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T04:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.98
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T04:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T04:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T04:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T04:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.98
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T04:40:00.000+00:00,feeder,4.0,N Current (RMS),A,17.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T04:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T04:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T04:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,29.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T04:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.67
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T04:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.51
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T04:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.44
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T04:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.32
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T04:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.59
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T04:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T04:40:00.000+00:00,feeder,3.0,N Current (RMS),A,34.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T04:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T04:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,58.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T04:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,17.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T04:40:00.000+00:00,transformer,,Temperature,C,16.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.61
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.92
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.29
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.62
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T04:40:00.000+00:00,busbar,,L3 Active Power,kW,15.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T04:40:00.000+00:00,busbar,,L2 Active Power,kW,20.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T04:40:00.000+00:00,busbar,,L1 Active Power,kW,14.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T04:40:00.000+00:00,busbar,,N Current (RMS),A,45.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,71.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,91.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,63.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T04:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T04:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T04:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.67
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T04:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T04:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.53
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T04:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.35
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T04:30:00.000+00:00,feeder,5.0,N Current (RMS),A,12.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T04:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,18.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T04:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,12.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T04:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,19.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T04:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.54
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T04:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.23
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T04:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T04:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T04:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.94
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T04:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.84
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T04:30:00.000+00:00,feeder,4.0,N Current (RMS),A,13.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T04:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T04:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T04:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,24.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T04:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.49
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T04:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T04:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.45
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T04:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.63
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T04:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.93
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T04:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.98
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T04:30:00.000+00:00,feeder,3.0,N Current (RMS),A,19.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T04:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T04:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,37.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T04:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,17.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T04:30:00.000+00:00,transformer,,Temperature,C,16.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.49
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.83
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.32
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T04:30:00.000+00:00,busbar,,L3 Active Power,kW,14.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T04:30:00.000+00:00,busbar,,L2 Active Power,kW,14.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T04:30:00.000+00:00,busbar,,L1 Active Power,kW,13.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T04:30:00.000+00:00,busbar,,N Current (RMS),A,37.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,66.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,71.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,59.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T04:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T04:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T04:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.69
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T04:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.51
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T04:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.44
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T04:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.23
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T04:20:00.000+00:00,feeder,5.0,N Current (RMS),A,13.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T04:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,20.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T04:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,12.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T04:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,19.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T04:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T04:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.23
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T04:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T04:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T04:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.66
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T04:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T04:20:00.000+00:00,feeder,4.0,N Current (RMS),A,20.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T04:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,44.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T04:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T04:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,29.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T04:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.54
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T04:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.58
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T04:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.45
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T04:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.53
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T04:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.61
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T04:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.85
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T04:20:00.000+00:00,feeder,3.0,N Current (RMS),A,16.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T04:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T04:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T04:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,17.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T04:20:00.000+00:00,transformer,,Temperature,C,16.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.48
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.71
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.54
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T04:20:00.000+00:00,busbar,,L3 Active Power,kW,20.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T04:20:00.000+00:00,busbar,,L2 Active Power,kW,11.72
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T04:20:00.000+00:00,busbar,,L1 Active Power,kW,14.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T04:20:00.000+00:00,busbar,,N Current (RMS),A,41.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,89.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,62.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,63.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T04:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.79
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T04:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.27
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T04:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.35
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T04:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T04:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T04:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.94
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T04:10:00.000+00:00,feeder,5.0,N Current (RMS),A,15.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T04:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,22.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T04:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,12.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T04:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,18.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T04:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T04:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T04:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T04:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.85
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T04:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.75
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T04:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T04:10:00.000+00:00,feeder,4.0,N Current (RMS),A,23.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T04:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,53.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T04:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T04:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,29.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T04:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.79
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T04:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.84
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T04:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.49
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T04:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.32
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T04:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T04:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.86
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T04:10:00.000+00:00,feeder,3.0,N Current (RMS),A,16.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T04:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T04:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T04:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,17.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T04:10:00.000+00:00,transformer,,Temperature,C,16.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.93
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.72
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.72
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.23
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.86
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T04:10:00.000+00:00,busbar,,L3 Active Power,kW,23.42
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T04:10:00.000+00:00,busbar,,L2 Active Power,kW,11.44
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T04:10:00.000+00:00,busbar,,L1 Active Power,kW,13.77
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T04:10:00.000+00:00,busbar,,N Current (RMS),A,47.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,101.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,62.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,62.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T04:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T04:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T04:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T04:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.43
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T04:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T04:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.86
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T04:00:00.000+00:00,feeder,5.0,N Current (RMS),A,14.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T04:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,23.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T04:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,12.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T04:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,21.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T04:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T04:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.92
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T04:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T04:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.48
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T04:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T04:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T04:00:00.000+00:00,feeder,4.0,N Current (RMS),A,25.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T04:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,56.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T04:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T04:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,25.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T04:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.77
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T04:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.64
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T04:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.49
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T04:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.76
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T04:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T04:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.85
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T04:00:00.000+00:00,feeder,3.0,N Current (RMS),A,20.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T04:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T04:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,37.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T04:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,17.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T04:00:00.000+00:00,transformer,,Temperature,C,16.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.68
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.31
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.54
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.81
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.61
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T04:00:00.000+00:00,busbar,,L3 Active Power,kW,24.68
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T04:00:00.000+00:00,busbar,,L2 Active Power,kW,14.55
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T04:00:00.000+00:00,busbar,,L1 Active Power,kW,13.67
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T04:00:00.000+00:00,busbar,,N Current (RMS),A,46.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,106.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,71.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,62.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T03:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T03:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T03:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.72
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T03:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.36
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T03:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.46
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T03:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.73
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T03:50:00.000+00:00,feeder,5.0,N Current (RMS),A,14.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T03:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,23.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T03:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,12.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T03:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,21.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T03:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T03:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T03:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T03:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.79
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T03:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T03:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.27
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T03:50:00.000+00:00,feeder,4.0,N Current (RMS),A,20.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T03:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,49.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T03:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T03:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,30.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T03:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.66
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T03:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.46
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T03:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.59
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T03:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.77
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T03:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.95
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T03:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T03:50:00.000+00:00,feeder,3.0,N Current (RMS),A,19.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T03:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T03:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,36.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T03:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,17.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T03:50:00.000+00:00,transformer,,Temperature,C,16.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.68
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.53
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.51
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.31
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T03:50:00.000+00:00,busbar,,L3 Active Power,kW,22.93
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T03:50:00.000+00:00,busbar,,L2 Active Power,kW,14.67
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T03:50:00.000+00:00,busbar,,L1 Active Power,kW,14.89
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T03:50:00.000+00:00,busbar,,N Current (RMS),A,42.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,99.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,70.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,66.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T03:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T03:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.93
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T03:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.37
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T03:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.31
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T03:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T03:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.87
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T03:40:00.000+00:00,feeder,5.0,N Current (RMS),A,14.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T03:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,23.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T03:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,12.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T03:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,18.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T03:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.94
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T03:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T03:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T03:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.63
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T03:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T03:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.75
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T03:40:00.000+00:00,feeder,4.0,N Current (RMS),A,17.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T03:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,48.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T03:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T03:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,28.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T03:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T03:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.41
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T03:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.49
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T03:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.66
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T03:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.86
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T03:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T03:40:00.000+00:00,feeder,3.0,N Current (RMS),A,19.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T03:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T03:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,35.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T03:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T03:40:00.000+00:00,transformer,,Temperature,C,16.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.45
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.36
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.66
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.55
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T03:40:00.000+00:00,busbar,,L3 Active Power,kW,22.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T03:40:00.000+00:00,busbar,,L2 Active Power,kW,16.43
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T03:40:00.000+00:00,busbar,,L1 Active Power,kW,13.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T03:40:00.000+00:00,busbar,,N Current (RMS),A,42.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,98.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,76.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,63.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T03:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T03:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.94
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T03:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T03:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.86
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T03:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.62
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T03:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T03:30:00.000+00:00,feeder,5.0,N Current (RMS),A,13.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T03:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,21.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T03:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,12.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T03:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,17.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T03:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.94
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T03:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.29
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T03:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.35
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T03:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.69
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T03:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.43
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T03:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T03:30:00.000+00:00,feeder,4.0,N Current (RMS),A,23.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T03:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,53.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T03:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T03:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,25.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T03:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T03:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.53
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T03:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T03:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.75
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T03:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T03:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.68
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T03:30:00.000+00:00,feeder,3.0,N Current (RMS),A,21.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T03:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T03:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,40.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T03:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T03:30:00.000+00:00,transformer,,Temperature,C,16.6
