Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.74
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.53
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.77
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T03:30:00.000+00:00,busbar,,L3 Active Power,kW,23.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T03:30:00.000+00:00,busbar,,L2 Active Power,kW,16.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T03:30:00.000+00:00,busbar,,L1 Active Power,kW,13.47
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T03:30:00.000+00:00,busbar,,N Current (RMS),A,43.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,100.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,75.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,60.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T03:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T03:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T03:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T03:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.94
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T03:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.55
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T03:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T03:20:00.000+00:00,feeder,5.0,N Current (RMS),A,12.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T03:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,18.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T03:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,12.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T03:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,17.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T03:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T03:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T03:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T03:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.95
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T03:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.86
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T03:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.91
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T03:20:00.000+00:00,feeder,4.0,N Current (RMS),A,19.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T03:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,46.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T03:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T03:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,29.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T03:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.57
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T03:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T03:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T03:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.75
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T03:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T03:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.72
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T03:20:00.000+00:00,feeder,3.0,N Current (RMS),A,20.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T03:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T03:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,39.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T03:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T03:20:00.000+00:00,transformer,,Temperature,C,16.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.72
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.72
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.58
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T03:20:00.000+00:00,busbar,,L3 Active Power,kW,20.64
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T03:20:00.000+00:00,busbar,,L2 Active Power,kW,15.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T03:20:00.000+00:00,busbar,,L1 Active Power,kW,14.43
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T03:20:00.000+00:00,busbar,,N Current (RMS),A,38.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,90.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,72.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,64.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T03:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T03:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.32
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T03:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.82
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T03:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T03:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.42
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T03:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T03:10:00.000+00:00,feeder,5.0,N Current (RMS),A,12.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T03:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,18.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T03:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,12.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T03:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,18.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T03:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.32
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T03:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T03:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T03:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.76
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T03:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T03:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T03:10:00.000+00:00,feeder,4.0,N Current (RMS),A,21.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T03:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,49.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T03:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T03:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,30.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T03:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T03:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T03:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.35
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T03:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T03:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.49
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T03:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.51
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T03:10:00.000+00:00,feeder,3.0,N Current (RMS),A,23.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T03:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T03:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,42.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T03:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T03:10:00.000+00:00,transformer,,Temperature,C,16.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.98
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.51
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.61
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T03:10:00.000+00:00,busbar,,L3 Active Power,kW,20.86
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T03:10:00.000+00:00,busbar,,L2 Active Power,kW,15.79
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T03:10:00.000+00:00,busbar,,L1 Active Power,kW,14.59
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T03:10:00.000+00:00,busbar,,N Current (RMS),A,39.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,92.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,74.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,64.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T03:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T03:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T03:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T03:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T03:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.45
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T03:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.93
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T03:00:00.000+00:00,feeder,5.0,N Current (RMS),A,12.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T03:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,18.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T03:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,12.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T03:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,18.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T03:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.93
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T03:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T03:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T03:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.76
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T03:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.76
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T03:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.95
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T03:00:00.000+00:00,feeder,4.0,N Current (RMS),A,25.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T03:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,56.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T03:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T03:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,29.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T03:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.87
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T03:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T03:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.65
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T03:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T03:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.42
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T03:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T03:00:00.000+00:00,feeder,3.0,N Current (RMS),A,31.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T03:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T03:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,53.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T03:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T03:00:00.000+00:00,transformer,,Temperature,C,16.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.55
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.84
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.66
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T03:00:00.000+00:00,busbar,,L3 Active Power,kW,23.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T03:00:00.000+00:00,busbar,,L2 Active Power,kW,18.64
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T03:00:00.000+00:00,busbar,,L1 Active Power,kW,14.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T03:00:00.000+00:00,busbar,,N Current (RMS),A,43.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,100.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,85.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,64.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T02:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.95
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T02:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T02:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T02:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.98
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T02:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.33
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T02:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T02:50:00.000+00:00,feeder,5.0,N Current (RMS),A,12.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T02:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,18.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T02:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,11.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T02:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,17.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T02:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T02:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T02:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T02:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T02:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.93
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T02:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T02:50:00.000+00:00,feeder,4.0,N Current (RMS),A,24.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T02:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,54.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T02:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T02:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,28.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T02:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.82
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T02:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.55
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T02:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.23
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T02:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T02:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.67
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T02:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.86
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T02:50:00.000+00:00,feeder,3.0,N Current (RMS),A,22.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T02:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T02:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,40.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T02:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T02:50:00.000+00:00,transformer,,Temperature,C,15.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.65
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.74
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.94
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T02:50:00.000+00:00,busbar,,L3 Active Power,kW,22.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T02:50:00.000+00:00,busbar,,L2 Active Power,kW,14.93
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T02:50:00.000+00:00,busbar,,L1 Active Power,kW,14.63
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T02:50:00.000+00:00,busbar,,N Current (RMS),A,41.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,96.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,72.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,64.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T02:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T02:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T02:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.93
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T02:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.84
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T02:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T02:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.91
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T02:40:00.000+00:00,feeder,5.0,N Current (RMS),A,12.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T02:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,17.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T02:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,11.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T02:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,17.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T02:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.29
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T02:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T02:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T02:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T02:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T02:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.62
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T02:40:00.000+00:00,feeder,4.0,N Current (RMS),A,31.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T02:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,66.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T02:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T02:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,32.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T02:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.89
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T02:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.53
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T02:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T02:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.35
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T02:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.39
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T02:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.84
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T02:40:00.000+00:00,feeder,3.0,N Current (RMS),A,26.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T02:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T02:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,46.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T02:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T02:40:00.000+00:00,transformer,,Temperature,C,15.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.45
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.74
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.83
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T02:40:00.000+00:00,busbar,,L3 Active Power,kW,25.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T02:40:00.000+00:00,busbar,,L2 Active Power,kW,16.91
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T02:40:00.000+00:00,busbar,,L1 Active Power,kW,15.37
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T02:40:00.000+00:00,busbar,,N Current (RMS),A,46.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,108.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,79.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,68.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T02:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T02:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T02:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.93
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T02:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.81
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T02:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.51
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T02:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T02:30:00.000+00:00,feeder,5.0,N Current (RMS),A,12.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T02:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,18.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T02:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,12.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T02:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,18.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T02:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T02:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T02:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T02:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.59
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T02:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.37
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T02:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.31
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T02:30:00.000+00:00,feeder,4.0,N Current (RMS),A,35.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T02:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,72.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T02:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T02:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,31.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T02:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.74
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T02:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.71
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T02:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.77
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T02:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.83
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T02:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T02:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.49
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T02:30:00.000+00:00,feeder,3.0,N Current (RMS),A,20.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T02:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T02:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,36.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T02:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T02:30:00.000+00:00,transformer,,Temperature,C,15.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.61
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.89
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.37
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.85
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T02:30:00.000+00:00,busbar,,L3 Active Power,kW,27.23
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T02:30:00.000+00:00,busbar,,L2 Active Power,kW,14.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T02:30:00.000+00:00,busbar,,L1 Active Power,kW,15.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T02:30:00.000+00:00,busbar,,N Current (RMS),A,52.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,115.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,70.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,66.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T02:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T02:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T02:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.63
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T02:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.91
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T02:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.49
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T02:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.31
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T02:20:00.000+00:00,feeder,5.0,N Current (RMS),A,12.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T02:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,18.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T02:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,12.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T02:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,19.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T02:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T02:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T02:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T02:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,19.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T02:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.53
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T02:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.79
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T02:20:00.000+00:00,feeder,4.0,N Current (RMS),A,40.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T02:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,78.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T02:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T02:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,28.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T02:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.32
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T02:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.36
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T02:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.58
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T02:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T02:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T02:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.41
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T02:20:00.000+00:00,feeder,3.0,N Current (RMS),A,40.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T02:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T02:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,68.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T02:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T02:20:00.000+00:00,transformer,,Temperature,C,15.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.46
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.71
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.62
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.61
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.32
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T02:20:00.000+00:00,busbar,,L3 Active Power,kW,29.23
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T02:20:00.000+00:00,busbar,,L2 Active Power,kW,23.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T02:20:00.000+00:00,busbar,,L1 Active Power,kW,14.51
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T02:20:00.000+00:00,busbar,,N Current (RMS),A,54.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,122.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,102.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,64.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T02:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T02:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T02:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T02:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.87
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T02:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.49
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T02:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.72
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T02:10:00.000+00:00,feeder,5.0,N Current (RMS),A,12.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T02:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,18.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T02:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,12.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T02:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,17.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T02:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.27
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T02:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T02:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T02:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,19.66
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T02:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T02:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T02:10:00.000+00:00,feeder,4.0,N Current (RMS),A,37.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T02:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,80.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T02:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,45.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T02:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,26.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T02:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.54
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T02:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.72
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T02:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.48
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T02:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.75
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T02:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T02:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.49
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T02:10:00.000+00:00,feeder,3.0,N Current (RMS),A,17.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T02:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T02:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,35.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T02:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T02:10:00.000+00:00,transformer,,Temperature,C,15.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.84
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T02:10:00.000+00:00,busbar,,L3 Active Power,kW,29.29
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T02:10:00.000+00:00,busbar,,L2 Active Power,kW,19.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T02:10:00.000+00:00,busbar,,L1 Active Power,kW,15.62
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T02:10:00.000+00:00,busbar,,N Current (RMS),A,51.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,123.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,90.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,69.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T02:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T02:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T02:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T02:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T02:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.47
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T02:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.84
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T02:00:00.000+00:00,feeder,5.0,N Current (RMS),A,12.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T02:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,18.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T02:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,12.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T02:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,18.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T02:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.78
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T02:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T02:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T02:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,20.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T02:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T02:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T02:00:00.000+00:00,feeder,4.0,N Current (RMS),A,35.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T02:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,81.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T02:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,49.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T02:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,30.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T02:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T02:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.77
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T02:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.35
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T02:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T02:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T02:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T02:00:00.000+00:00,feeder,3.0,N Current (RMS),A,17.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T02:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T02:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,37.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T02:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T02:00:00.000+00:00,transformer,,Temperature,C,15.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.64
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.57
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T02:00:00.000+00:00,busbar,,L3 Active Power,kW,30.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T02:00:00.000+00:00,busbar,,L2 Active Power,kW,22.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T02:00:00.000+00:00,busbar,,L1 Active Power,kW,15.91
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T02:00:00.000+00:00,busbar,,N Current (RMS),A,51.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,126.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,98.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,70.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T01:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T01:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T01:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.47
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T01:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T01:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.53
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T01:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.82
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T01:50:00.000+00:00,feeder,5.0,N Current (RMS),A,13.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T01:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,18.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T01:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,12.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T01:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,18.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T01:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.62
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T01:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T01:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T01:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,20.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T01:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T01:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.39
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T01:50:00.000+00:00,feeder,4.0,N Current (RMS),A,37.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T01:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,82.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T01:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,55.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T01:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,27.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T01:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.37
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T01:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.64
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T01:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T01:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.67
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T01:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.31
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T01:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.82
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T01:50:00.000+00:00,feeder,3.0,N Current (RMS),A,15.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T01:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T01:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T01:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T01:50:00.000+00:00,transformer,,Temperature,C,15.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.63
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.77
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T01:50:00.000+00:00,busbar,,L3 Active Power,kW,29.77
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T01:50:00.000+00:00,busbar,,L2 Active Power,kW,20.94
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T01:50:00.000+00:00,busbar,,L1 Active Power,kW,14.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T01:50:00.000+00:00,busbar,,N Current (RMS),A,55.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,125.1
