Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,94.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,63.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T01:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T01:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.56
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T01:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T01:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T01:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.87
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T01:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.81
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T01:40:00.000+00:00,feeder,5.0,N Current (RMS),A,13.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T01:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,18.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T01:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,13.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T01:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,18.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T01:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.85
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T01:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T01:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T01:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,19.83
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T01:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.93
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T01:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T01:40:00.000+00:00,feeder,4.0,N Current (RMS),A,36.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T01:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,81.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T01:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,55.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T01:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,29.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T01:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.61
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T01:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.65
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T01:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.33
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T01:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T01:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.37
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T01:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.45
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T01:40:00.000+00:00,feeder,3.0,N Current (RMS),A,19.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T01:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T01:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,35.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T01:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T01:40:00.000+00:00,transformer,,Temperature,C,15.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.58
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.94
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.37
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.65
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T01:40:00.000+00:00,busbar,,L3 Active Power,kW,29.43
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T01:40:00.000+00:00,busbar,,L2 Active Power,kW,23.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T01:40:00.000+00:00,busbar,,L1 Active Power,kW,14.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T01:40:00.000+00:00,busbar,,N Current (RMS),A,57.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,124.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,102.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,64.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T01:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T01:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.72
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T01:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.31
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T01:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.45
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T01:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.81
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T01:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.91
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T01:30:00.000+00:00,feeder,5.0,N Current (RMS),A,13.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T01:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,20.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T01:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,13.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T01:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,18.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T01:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.59
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T01:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T01:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T01:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,20.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T01:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T01:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.47
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T01:30:00.000+00:00,feeder,4.0,N Current (RMS),A,37.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T01:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,83.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T01:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,51.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T01:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,27.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T01:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.76
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T01:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.59
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T01:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.46
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T01:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.57
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T01:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.73
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T01:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.47
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T01:30:00.000+00:00,feeder,3.0,N Current (RMS),A,18.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T01:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T01:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,33.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T01:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T01:30:00.000+00:00,transformer,,Temperature,C,15.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.69
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.33
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.85
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T01:30:00.000+00:00,busbar,,L3 Active Power,kW,30.23
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T01:30:00.000+00:00,busbar,,L2 Active Power,kW,21.51
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T01:30:00.000+00:00,busbar,,L1 Active Power,kW,13.85
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T01:30:00.000+00:00,busbar,,N Current (RMS),A,59.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,127.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,96.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,63.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T01:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T01:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T01:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.47
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T01:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T01:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.62
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T01:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.73
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T01:20:00.000+00:00,feeder,5.0,N Current (RMS),A,13.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T01:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,19.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T01:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,12.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T01:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,18.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T01:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.36
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T01:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.23
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T01:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T01:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,20.64
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T01:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.78
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T01:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T01:20:00.000+00:00,feeder,4.0,N Current (RMS),A,38.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T01:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,84.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T01:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,50.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T01:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,30.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T01:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T01:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T01:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.71
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T01:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.98
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T01:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.72
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T01:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T01:20:00.000+00:00,feeder,3.0,N Current (RMS),A,19.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T01:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T01:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,36.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T01:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T01:20:00.000+00:00,transformer,,Temperature,C,15.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.53
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.95
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.87
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T01:20:00.000+00:00,busbar,,L3 Active Power,kW,30.81
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T01:20:00.000+00:00,busbar,,L2 Active Power,kW,22.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T01:20:00.000+00:00,busbar,,L1 Active Power,kW,15.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T01:20:00.000+00:00,busbar,,N Current (RMS),A,60.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,129.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,98.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,68.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T01:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T01:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T01:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.49
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T01:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T01:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T01:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.83
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T01:10:00.000+00:00,feeder,5.0,N Current (RMS),A,13.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T01:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,19.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T01:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,13.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T01:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,18.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T01:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.71
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T01:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T01:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T01:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,21.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T01:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.32
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T01:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.78
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T01:10:00.000+00:00,feeder,4.0,N Current (RMS),A,44.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T01:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,90.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T01:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,48.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T01:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,28.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T01:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.48
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T01:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.72
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T01:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.85
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T01:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T01:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T01:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.32
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T01:10:00.000+00:00,feeder,3.0,N Current (RMS),A,18.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T01:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T01:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,34.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T01:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T01:10:00.000+00:00,transformer,,Temperature,C,15.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.94
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.42
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.94
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.39
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T01:10:00.000+00:00,busbar,,L3 Active Power,kW,32.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T01:10:00.000+00:00,busbar,,L2 Active Power,kW,21.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T01:10:00.000+00:00,busbar,,L1 Active Power,kW,14.93
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T01:10:00.000+00:00,busbar,,N Current (RMS),A,64.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,135.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,94.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,68.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T01:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.29
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T01:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T01:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T01:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.91
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T01:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.53
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T01:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T01:00:00.000+00:00,feeder,5.0,N Current (RMS),A,13.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T01:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,18.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T01:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,12.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T01:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,18.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T01:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T01:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T01:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.29
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T01:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,20.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T01:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T01:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.33
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T01:00:00.000+00:00,feeder,4.0,N Current (RMS),A,38.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T01:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,83.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T01:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,47.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T01:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,31.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T01:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.29
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T01:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.79
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T01:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T01:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.79
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T01:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.62
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T01:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.59
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T01:00:00.000+00:00,feeder,3.0,N Current (RMS),A,16.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T01:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T01:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T01:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T01:00:00.000+00:00,transformer,,Temperature,C,16.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.79
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.49
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.32
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T01:00:00.000+00:00,busbar,,L3 Active Power,kW,29.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T01:00:00.000+00:00,busbar,,L2 Active Power,kW,19.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T01:00:00.000+00:00,busbar,,L1 Active Power,kW,15.93
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T01:00:00.000+00:00,busbar,,N Current (RMS),A,56.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,126.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,87.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,72.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T00:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T00:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.94
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T00:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T00:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.29
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T00:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.76
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T00:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T00:50:00.000+00:00,feeder,5.0,N Current (RMS),A,15.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T00:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,23.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T00:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,13.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T00:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,19.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T00:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.92
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T00:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.66
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T00:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.23
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T00:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,21.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T00:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T00:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.58
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T00:50:00.000+00:00,feeder,4.0,N Current (RMS),A,41.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T00:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,90.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T00:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T00:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,39.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T00:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.71
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T00:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.76
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T00:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.59
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T00:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.39
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T00:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.91
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T00:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.95
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T00:50:00.000+00:00,feeder,3.0,N Current (RMS),A,16.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T00:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T00:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T00:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T00:50:00.000+00:00,transformer,,Temperature,C,16.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.72
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.95
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.68
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.36
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T00:50:00.000+00:00,busbar,,L3 Active Power,kW,32.64
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T00:50:00.000+00:00,busbar,,L2 Active Power,kW,15.55
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T00:50:00.000+00:00,busbar,,L1 Active Power,kW,18.74
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T00:50:00.000+00:00,busbar,,N Current (RMS),A,63.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,137.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,74.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,82.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T00:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T00:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.86
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T00:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.23
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T00:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.27
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T00:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.71
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T00:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.54
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T00:40:00.000+00:00,feeder,5.0,N Current (RMS),A,17.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T00:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,27.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T00:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,12.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T00:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,21.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T00:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T00:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.68
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T00:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T00:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,20.57
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T00:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.73
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T00:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T00:40:00.000+00:00,feeder,4.0,N Current (RMS),A,44.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T00:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,84.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T00:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T00:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,29.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T00:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.75
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T00:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.78
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T00:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T00:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.43
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T00:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.93
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T00:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T00:40:00.000+00:00,feeder,3.0,N Current (RMS),A,16.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T00:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T00:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T00:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T00:40:00.000+00:00,transformer,,Temperature,C,16.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.62
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.45
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.91
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.32
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T00:40:00.000+00:00,busbar,,L3 Active Power,kW,32.27
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T00:40:00.000+00:00,busbar,,L2 Active Power,kW,15.37
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T00:40:00.000+00:00,busbar,,L1 Active Power,kW,14.62
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T00:40:00.000+00:00,busbar,,N Current (RMS),A,68.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,136.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,74.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,68.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T00:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T00:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T00:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.43
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T00:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.65
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T00:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.63
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T00:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T00:30:00.000+00:00,feeder,5.0,N Current (RMS),A,16.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T00:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,24.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T00:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,12.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T00:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,19.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T00:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T00:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.87
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T00:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T00:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,20.65
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T00:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.54
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T00:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T00:30:00.000+00:00,feeder,4.0,N Current (RMS),A,48.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T00:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,85.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T00:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,41.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T00:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,14.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T00:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.62
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T00:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.73
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T00:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T00:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.76
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T00:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T00:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.79
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T00:30:00.000+00:00,feeder,3.0,N Current (RMS),A,19.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T00:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T00:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,36.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T00:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T00:30:00.000+00:00,transformer,,Temperature,C,16.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.56
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.45
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.76
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.23
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T00:30:00.000+00:00,busbar,,L3 Active Power,kW,32.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T00:30:00.000+00:00,busbar,,L2 Active Power,kW,19.51
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T00:30:00.000+00:00,busbar,,L1 Active Power,kW,10.87
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T00:30:00.000+00:00,busbar,,N Current (RMS),A,71.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,135.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,89.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,53.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T00:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T00:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T00:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T00:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.78
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T00:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T00:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T00:20:00.000+00:00,feeder,5.0,N Current (RMS),A,14.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T00:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,21.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T00:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,14.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T00:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,19.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T00:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.57
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T00:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.66
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T00:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T00:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,22.95
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T00:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T00:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.69
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T00:20:00.000+00:00,feeder,4.0,N Current (RMS),A,56.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T00:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,94.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T00:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,43.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T00:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,13.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T00:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.72
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T00:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T00:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.46
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T00:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T00:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.33
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T00:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.32
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T00:20:00.000+00:00,feeder,3.0,N Current (RMS),A,21.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T00:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T00:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,39.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T00:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T00:20:00.000+00:00,transformer,,Temperature,C,16.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.48
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.36
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.45
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.52
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.86
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T00:20:00.000+00:00,busbar,,L3 Active Power,kW,33.44
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T00:20:00.000+00:00,busbar,,L2 Active Power,kW,21.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T00:20:00.000+00:00,busbar,,L1 Active Power,kW,11.23
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T00:20:00.000+00:00,busbar,,N Current (RMS),A,74.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,140.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,96.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,54.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T00:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.31
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T00:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T00:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T00:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.95
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T00:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.85
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T00:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.55
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T00:10:00.000+00:00,feeder,5.0,N Current (RMS),A,17.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T00:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,30.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T00:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,14.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T00:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,20.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T00:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.81
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T00:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T00:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.41
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T00:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,22.61
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T00:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T00:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.79
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T00:10:00.000+00:00,feeder,4.0,N Current (RMS),A,54.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T00:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,92.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T00:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,49.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T00:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,13.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T00:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.76
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T00:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.49
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T00:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.36
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T00:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.61
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T00:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T00:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T00:10:00.000+00:00,feeder,3.0,N Current (RMS),A,27.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T00:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T00:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,49.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T00:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T00:10:00.000+00:00,transformer,,Temperature,C,16.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.44
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.92
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T00:10:00.000+00:00,busbar,,L3 Active Power,kW,35.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T00:10:00.000+00:00,busbar,,L2 Active Power,kW,25.47
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T00:10:00.000+00:00,busbar,,L1 Active Power,kW,12.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T00:10:00.000+00:00,busbar,,N Current (RMS),A,77.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,147.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,112.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,57.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T00:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T00:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.37
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T00:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T00:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.46
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T00:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T00:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.31
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T00:00:00.000+00:00,feeder,5.0,N Current (RMS),A,19.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T00:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,32.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T00:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,14.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T00:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,24.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-22T00:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.05
