Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T22:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T22:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T22:20:00.000+00:00,feeder,3.0,N Current (RMS),A,26.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T22:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,49.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T22:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,48.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T22:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T22:20:00.000+00:00,transformer,,Temperature,C,13.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.39
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.64
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T22:20:00.000+00:00,busbar,,L3 Active Power,kW,39.76
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T22:20:00.000+00:00,busbar,,L2 Active Power,kW,30.52
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T22:20:00.000+00:00,busbar,,L1 Active Power,kW,25.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T22:20:00.000+00:00,busbar,,N Current (RMS),A,71.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,166.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,132.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,108.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T22:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T22:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.78
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T22:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.81
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T22:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.45
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T22:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.32
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T22:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T22:10:00.000+00:00,feeder,5.0,N Current (RMS),A,25.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T22:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,36.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T22:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,20.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T22:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,40.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T22:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T22:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T22:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.45
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T22:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,20.76
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T22:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.47
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T22:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T22:10:00.000+00:00,feeder,4.0,N Current (RMS),A,40.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T22:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,86.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T22:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,66.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T22:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,35.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T22:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.37
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T22:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.62
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T22:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.75
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T22:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.76
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T22:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T22:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.47
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T22:10:00.000+00:00,feeder,3.0,N Current (RMS),A,27.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T22:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,54.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T22:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,46.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T22:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T22:10:00.000+00:00,transformer,,Temperature,C,13.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.48
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.83
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.64
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T22:10:00.000+00:00,busbar,,L3 Active Power,kW,41.98
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T22:10:00.000+00:00,busbar,,L2 Active Power,kW,30.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T22:10:00.000+00:00,busbar,,L1 Active Power,kW,25.84
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T22:10:00.000+00:00,busbar,,N Current (RMS),A,75.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,176.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,132.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,112.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T22:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.53
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T22:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T22:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T22:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.65
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T22:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T22:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.46
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T22:00:00.000+00:00,feeder,5.0,N Current (RMS),A,27.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T22:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,42.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T22:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,23.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T22:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,45.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T22:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T22:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.51
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T22:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.43
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T22:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,23.33
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T22:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,16.46
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T22:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.57
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T22:00:00.000+00:00,feeder,4.0,N Current (RMS),A,43.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T22:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,96.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T22:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,71.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T22:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,40.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T22:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.69
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T22:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.66
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T22:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.58
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T22:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.76
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T22:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.98
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T22:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.59
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T22:00:00.000+00:00,feeder,3.0,N Current (RMS),A,26.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T22:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,55.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T22:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,52.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T22:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T22:00:00.000+00:00,transformer,,Temperature,C,13.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.81
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.94
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.87
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.39
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.78
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T22:00:00.000+00:00,busbar,,L3 Active Power,kW,45.75
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T22:00:00.000+00:00,busbar,,L2 Active Power,kW,33.64
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T22:00:00.000+00:00,busbar,,L1 Active Power,kW,28.62
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T22:00:00.000+00:00,busbar,,N Current (RMS),A,78.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,191.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,145.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,124.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T21:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.55
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T21:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.36
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T21:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T21:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.44
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T21:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.78
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T21:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T21:50:00.000+00:00,feeder,5.0,N Current (RMS),A,24.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T21:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,40.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T21:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,25.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T21:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,32.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T21:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.63
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T21:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T21:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.29
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T21:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,24.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T21:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,17.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T21:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T21:50:00.000+00:00,feeder,4.0,N Current (RMS),A,50.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T21:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,98.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T21:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,72.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T21:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,31.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T21:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.72
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T21:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.44
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T21:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.72
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T21:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.73
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T21:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T21:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.73
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T21:50:00.000+00:00,feeder,3.0,N Current (RMS),A,33.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T21:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,47.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T21:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,62.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T21:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T21:50:00.000+00:00,transformer,,Temperature,C,13.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.41
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.48
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T21:50:00.000+00:00,busbar,,L3 Active Power,kW,44.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T21:50:00.000+00:00,busbar,,L2 Active Power,kW,37.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T21:50:00.000+00:00,busbar,,L1 Active Power,kW,22.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T21:50:00.000+00:00,busbar,,N Current (RMS),A,90.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,184.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,158.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,97.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T21:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.65
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T21:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T21:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T21:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.43
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T21:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T21:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.63
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T21:40:00.000+00:00,feeder,5.0,N Current (RMS),A,24.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T21:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,48.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T21:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,31.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T21:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,37.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T21:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.94
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T21:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T21:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.46
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T21:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,23.48
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T21:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.37
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T21:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.72
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T21:40:00.000+00:00,feeder,4.0,N Current (RMS),A,49.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T21:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,95.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T21:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,54.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T21:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,29.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T21:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T21:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T21:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T21:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.89
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T21:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,19.76
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T21:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T21:40:00.000+00:00,feeder,3.0,N Current (RMS),A,43.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T21:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,47.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T21:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,83.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T21:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T21:40:00.000+00:00,transformer,,Temperature,C,13.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.89
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.98
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.86
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T21:40:00.000+00:00,busbar,,L3 Active Power,kW,45.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T21:40:00.000+00:00,busbar,,L2 Active Power,kW,39.41
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T21:40:00.000+00:00,busbar,,L1 Active Power,kW,22.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T21:40:00.000+00:00,busbar,,N Current (RMS),A,95.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,189.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,167.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,98.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T21:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.43
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T21:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.27
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T21:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.36
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T21:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.79
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T21:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.29
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T21:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.67
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T21:30:00.000+00:00,feeder,5.0,N Current (RMS),A,26.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T21:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,41.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T21:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,23.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T21:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,49.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T21:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T21:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.37
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T21:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.43
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T21:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,22.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T21:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T21:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.84
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T21:30:00.000+00:00,feeder,4.0,N Current (RMS),A,41.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T21:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,91.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T21:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,53.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T21:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,37.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T21:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.48
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T21:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T21:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.87
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T21:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.58
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T21:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,19.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T21:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T21:30:00.000+00:00,feeder,3.0,N Current (RMS),A,39.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T21:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,46.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T21:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,83.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T21:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,43.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T21:30:00.000+00:00,transformer,,Temperature,C,13.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.59
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.51
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.56
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.86
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.87
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.65
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T21:30:00.000+00:00,busbar,,L3 Active Power,kW,42.62
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T21:30:00.000+00:00,busbar,,L2 Active Power,kW,37.44
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T21:30:00.000+00:00,busbar,,L1 Active Power,kW,30.41
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T21:30:00.000+00:00,busbar,,N Current (RMS),A,74.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,178.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,159.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,129.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T21:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.33
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T21:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.54
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T21:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.37
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T21:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T21:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.48
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T21:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T21:20:00.000+00:00,feeder,5.0,N Current (RMS),A,23.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T21:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,38.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T21:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,20.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T21:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,39.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T21:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.87
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T21:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.35
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T21:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T21:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,20.72
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T21:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T21:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T21:20:00.000+00:00,feeder,4.0,N Current (RMS),A,37.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T21:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,85.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T21:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,57.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T21:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,36.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T21:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.72
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T21:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T21:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.94
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T21:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.35
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T21:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,23.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T21:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.31
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T21:20:00.000+00:00,feeder,3.0,N Current (RMS),A,50.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T21:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,46.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T21:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,95.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T21:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T21:20:00.000+00:00,transformer,,Temperature,C,13.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.39
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.44
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.93
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.94
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.59
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T21:20:00.000+00:00,busbar,,L3 Active Power,kW,40.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T21:20:00.000+00:00,busbar,,L2 Active Power,kW,40.57
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T21:20:00.000+00:00,busbar,,L1 Active Power,kW,26.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T21:20:00.000+00:00,busbar,,N Current (RMS),A,80.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,167.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,171.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,113.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T21:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T21:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T21:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.57
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T21:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.62
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T21:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.84
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T21:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.68
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T21:10:00.000+00:00,feeder,5.0,N Current (RMS),A,24.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T21:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,41.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T21:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,22.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T21:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,33.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T21:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.82
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T21:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T21:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.32
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T21:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,20.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T21:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.47
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T21:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T21:10:00.000+00:00,feeder,4.0,N Current (RMS),A,40.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T21:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,83.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T21:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,55.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T21:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,31.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T21:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.79
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T21:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.32
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T21:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T21:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.49
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T21:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,20.71
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T21:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T21:10:00.000+00:00,feeder,3.0,N Current (RMS),A,39.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T21:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,53.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T21:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,86.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T21:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,52.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T21:10:00.000+00:00,transformer,,Temperature,C,13.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.67
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.52
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.67
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.73
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.87
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T21:10:00.000+00:00,busbar,,L3 Active Power,kW,42.51
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T21:10:00.000+00:00,busbar,,L2 Active Power,kW,38.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T21:10:00.000+00:00,busbar,,L1 Active Power,kW,26.76
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T21:10:00.000+00:00,busbar,,N Current (RMS),A,80.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,177.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,162.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,116.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T21:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T21:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.57
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T21:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.53
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T21:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T21:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.54
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T21:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T21:00:00.000+00:00,feeder,5.0,N Current (RMS),A,23.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T21:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,39.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T21:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,30.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T21:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,39.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T21:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.92
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T21:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T21:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.35
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T21:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,20.67
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T21:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.89
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T21:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.53
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T21:00:00.000+00:00,feeder,4.0,N Current (RMS),A,40.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T21:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,85.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T21:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,63.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T21:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,37.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T21:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.62
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T21:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.62
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T21:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.67
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T21:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.54
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T21:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.92
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T21:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T21:00:00.000+00:00,feeder,3.0,N Current (RMS),A,36.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T21:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,55.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T21:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,76.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T21:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,49.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T21:00:00.000+00:00,transformer,,Temperature,C,13.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.55
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T21:00:00.000+00:00,busbar,,L3 Active Power,kW,42.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T21:00:00.000+00:00,busbar,,L2 Active Power,kW,39.35
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T21:00:00.000+00:00,busbar,,L1 Active Power,kW,28.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T21:00:00.000+00:00,busbar,,N Current (RMS),A,81.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,177.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,169.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,124.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T20:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.45
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T20:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.31
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T20:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T20:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T20:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T20:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.94
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T20:50:00.000+00:00,feeder,5.0,N Current (RMS),A,24.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T20:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,42.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T20:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,30.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T20:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,35.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T20:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T20:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T20:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.51
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T20:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,21.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T20:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.63
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T20:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.71
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T20:50:00.000+00:00,feeder,4.0,N Current (RMS),A,40.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T20:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,88.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T20:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,52.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T20:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,41.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T20:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.56
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T20:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.35
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T20:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.77
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T20:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.37
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T20:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,18.29
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T20:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T20:50:00.000+00:00,feeder,3.0,N Current (RMS),A,34.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T20:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,53.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T20:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,77.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T20:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,44.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T20:50:00.000+00:00,transformer,,Temperature,C,13.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.54
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.51
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.79
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.48
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T20:50:00.000+00:00,busbar,,L3 Active Power,kW,43.67
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T20:50:00.000+00:00,busbar,,L2 Active Power,kW,36.98
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T20:50:00.000+00:00,busbar,,L1 Active Power,kW,27.68
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T20:50:00.000+00:00,busbar,,N Current (RMS),A,82.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,183.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,158.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,120.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T20:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.57
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T20:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.53
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T20:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T20:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T20:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.65
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T20:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.95
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T20:40:00.000+00:00,feeder,5.0,N Current (RMS),A,27.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T20:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,44.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T20:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,25.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T20:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,36.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T20:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.47
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T20:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.46
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T20:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.69
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T20:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,22.42
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T20:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.84
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T20:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.69
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T20:40:00.000+00:00,feeder,4.0,N Current (RMS),A,48.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T20:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,92.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T20:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,44.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T20:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,29.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T20:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.56
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T20:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.45
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T20:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T20:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T20:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,20.44
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T20:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T20:40:00.000+00:00,feeder,3.0,N Current (RMS),A,38.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T20:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,59.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T20:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,85.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T20:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,46.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T20:40:00.000+00:00,transformer,,Temperature,C,14.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.71
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.81
