Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T17:10:00.000+00:00,feeder,4.0,N Current (RMS),A,39.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T17:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,60.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T17:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,73.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T17:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,29.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T17:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.39
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T17:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.56
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T17:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.33
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T17:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.33
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T17:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T17:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.65
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T17:10:00.000+00:00,feeder,3.0,N Current (RMS),A,35.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T17:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,49.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T17:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,73.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T17:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T17:10:00.000+00:00,transformer,,Temperature,C,15.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.46
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.91
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T17:10:00.000+00:00,busbar,,L3 Active Power,kW,37.93
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T17:10:00.000+00:00,busbar,,L2 Active Power,kW,40.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T17:10:00.000+00:00,busbar,,L1 Active Power,kW,21.79
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T17:10:00.000+00:00,busbar,,N Current (RMS),A,83.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,160.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,171.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,95.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T17:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.76
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T17:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.94
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T17:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T17:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.36
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T17:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.83
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T17:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T17:00:00.000+00:00,feeder,5.0,N Current (RMS),A,20.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T17:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,40.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T17:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,29.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T17:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,43.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T17:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.36
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T17:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T17:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.41
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T17:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.78
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T17:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.62
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T17:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.29
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T17:00:00.000+00:00,feeder,4.0,N Current (RMS),A,37.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T17:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,62.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T17:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,60.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T17:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,25.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T17:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.43
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T17:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.63
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T17:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.39
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T17:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T17:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T17:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T17:00:00.000+00:00,feeder,3.0,N Current (RMS),A,24.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T17:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,48.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T17:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,58.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T17:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,50.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T17:00:00.000+00:00,transformer,,Temperature,C,15.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.63
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.73
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.79
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.56
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.58
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T17:00:00.000+00:00,busbar,,L3 Active Power,kW,35.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T17:00:00.000+00:00,busbar,,L2 Active Power,kW,33.74
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T17:00:00.000+00:00,busbar,,L1 Active Power,kW,26.92
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T17:00:00.000+00:00,busbar,,N Current (RMS),A,63.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,149.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,145.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,115.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T16:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.82
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T16:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T16:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T16:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T16:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T16:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.75
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T16:50:00.000+00:00,feeder,5.0,N Current (RMS),A,25.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T16:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,34.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T16:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,21.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T16:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,50.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T16:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.42
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T16:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T16:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.27
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T16:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T16:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T16:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T16:50:00.000+00:00,feeder,4.0,N Current (RMS),A,27.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T16:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,55.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T16:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,37.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T16:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T16:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T16:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.49
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T16:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T16:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.95
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T16:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.41
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T16:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.46
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T16:50:00.000+00:00,feeder,3.0,N Current (RMS),A,27.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T16:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,55.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T16:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,47.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T16:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,42.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T16:50:00.000+00:00,transformer,,Temperature,C,15.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.76
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.58
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.51
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T16:50:00.000+00:00,busbar,,L3 Active Power,kW,34.23
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T16:50:00.000+00:00,busbar,,L2 Active Power,kW,23.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T16:50:00.000+00:00,busbar,,L1 Active Power,kW,26.35
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T16:50:00.000+00:00,busbar,,N Current (RMS),A,61.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,145.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,104.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,113.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T16:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T16:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T16:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.45
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T16:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T16:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.54
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T16:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T16:40:00.000+00:00,feeder,5.0,N Current (RMS),A,22.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T16:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,35.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T16:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,20.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T16:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,41.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T16:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.59
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T16:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.63
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T16:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T16:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T16:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.37
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T16:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.77
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T16:40:00.000+00:00,feeder,4.0,N Current (RMS),A,22.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T16:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,47.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T16:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,42.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T16:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,29.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T16:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.56
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T16:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.23
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T16:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.81
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T16:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.66
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T16:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,19.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T16:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T16:40:00.000+00:00,feeder,3.0,N Current (RMS),A,44.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T16:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,54.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T16:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,84.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T16:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T16:40:00.000+00:00,transformer,,Temperature,C,15.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.27
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.86
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T16:40:00.000+00:00,busbar,,L3 Active Power,kW,31.83
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T16:40:00.000+00:00,busbar,,L2 Active Power,kW,33.81
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T16:40:00.000+00:00,busbar,,L1 Active Power,kW,23.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T16:40:00.000+00:00,busbar,,N Current (RMS),A,66.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,135.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,144.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,100.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T16:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.78
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T16:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T16:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T16:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T16:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.67
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T16:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T16:30:00.000+00:00,feeder,5.0,N Current (RMS),A,18.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T16:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,31.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T16:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,21.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T16:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,27.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T16:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T16:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.47
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T16:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T16:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.48
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T16:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T16:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T16:30:00.000+00:00,feeder,4.0,N Current (RMS),A,30.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T16:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,53.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T16:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,50.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T16:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T16:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.98
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T16:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T16:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.64
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T16:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.36
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T16:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,23.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T16:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T16:30:00.000+00:00,feeder,3.0,N Current (RMS),A,49.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T16:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,68.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T16:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,96.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T16:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T16:30:00.000+00:00,transformer,,Temperature,C,14.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.75
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.69
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.52
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T16:30:00.000+00:00,busbar,,L3 Active Power,kW,36.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T16:30:00.000+00:00,busbar,,L2 Active Power,kW,39.47
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T16:30:00.000+00:00,busbar,,L1 Active Power,kW,19.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T16:30:00.000+00:00,busbar,,N Current (RMS),A,84.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,151.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,167.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,84.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T16:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.92
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T16:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T16:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.36
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T16:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T16:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.76
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T16:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.81
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T16:20:00.000+00:00,feeder,5.0,N Current (RMS),A,21.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T16:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,35.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T16:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,22.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T16:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,31.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T16:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T16:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.98
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T16:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T16:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.74
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T16:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.37
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T16:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.72
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T16:20:00.000+00:00,feeder,4.0,N Current (RMS),A,18.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T16:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,38.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T16:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T16:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,21.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T16:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.43
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T16:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.39
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T16:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T16:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.89
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T16:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,19.75
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T16:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.54
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T16:20:00.000+00:00,feeder,3.0,N Current (RMS),A,34.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T16:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,58.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T16:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,83.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T16:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,45.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T16:20:00.000+00:00,transformer,,Temperature,C,14.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.63
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.84
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.59
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.61
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.27
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T16:20:00.000+00:00,busbar,,L3 Active Power,kW,30.93
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T16:20:00.000+00:00,busbar,,L2 Active Power,kW,30.89
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T16:20:00.000+00:00,busbar,,L1 Active Power,kW,22.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T16:20:00.000+00:00,busbar,,N Current (RMS),A,61.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,130.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,133.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,96.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T16:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T16:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T16:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T16:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.79
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T16:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T16:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.27
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T16:10:00.000+00:00,feeder,5.0,N Current (RMS),A,19.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T16:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,33.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T16:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,22.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T16:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,24.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T16:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T16:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.89
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T16:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T16:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T16:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.42
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T16:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T16:10:00.000+00:00,feeder,4.0,N Current (RMS),A,19.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T16:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,39.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T16:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,38.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T16:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,27.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T16:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T16:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.82
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T16:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.72
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T16:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T16:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T16:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T16:10:00.000+00:00,feeder,3.0,N Current (RMS),A,36.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T16:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,62.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T16:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,72.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T16:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T16:10:00.000+00:00,transformer,,Temperature,C,14.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.74
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.31
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.86
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T16:10:00.000+00:00,busbar,,L3 Active Power,kW,31.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T16:10:00.000+00:00,busbar,,L2 Active Power,kW,30.58
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T16:10:00.000+00:00,busbar,,L1 Active Power,kW,18.73
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T16:10:00.000+00:00,busbar,,N Current (RMS),A,65.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,134.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,131.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,83.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T16:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T16:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T16:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.89
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T16:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.93
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T16:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.56
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T16:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T16:00:00.000+00:00,feeder,5.0,N Current (RMS),A,17.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T16:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,30.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T16:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,24.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T16:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,24.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T16:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.74
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T16:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T16:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.32
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T16:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.95
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T16:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.82
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T16:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T16:00:00.000+00:00,feeder,4.0,N Current (RMS),A,20.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T16:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,35.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T16:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T16:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T16:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.83
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T16:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.69
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T16:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.67
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T16:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.41
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T16:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,21.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T16:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T16:00:00.000+00:00,feeder,3.0,N Current (RMS),A,31.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T16:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,68.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T16:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,88.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T16:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,55.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T16:00:00.000+00:00,transformer,,Temperature,C,14.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.95
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.87
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.56
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.82
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T16:00:00.000+00:00,busbar,,L3 Active Power,kW,31.29
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T16:00:00.000+00:00,busbar,,L2 Active Power,kW,34.53
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T16:00:00.000+00:00,busbar,,L1 Active Power,kW,23.77
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T16:00:00.000+00:00,busbar,,N Current (RMS),A,62.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,132.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,147.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,102.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T15:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T15:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T15:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T15:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T15:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.78
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T15:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.48
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T15:50:00.000+00:00,feeder,5.0,N Current (RMS),A,18.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T15:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,31.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T15:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,24.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T15:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,20.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T15:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T15:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.23
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T15:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.32
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T15:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.57
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T15:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T15:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T15:50:00.000+00:00,feeder,4.0,N Current (RMS),A,19.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T15:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T15:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T15:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T15:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.53
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T15:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.53
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T15:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T15:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.76
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T15:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,18.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T15:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.82
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T15:50:00.000+00:00,feeder,3.0,N Current (RMS),A,27.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T15:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,61.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T15:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,75.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T15:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,51.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T15:50:00.000+00:00,transformer,,Temperature,C,14.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.77
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.87
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.92
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.77
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.43
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T15:50:00.000+00:00,busbar,,L3 Active Power,kW,27.57
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T15:50:00.000+00:00,busbar,,L2 Active Power,kW,30.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T15:50:00.000+00:00,busbar,,L1 Active Power,kW,21.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T15:50:00.000+00:00,busbar,,N Current (RMS),A,57.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,117.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,132.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,94.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T15:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.76
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T15:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T15:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.46
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T15:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.63
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T15:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T15:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T15:40:00.000+00:00,feeder,5.0,N Current (RMS),A,18.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T15:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,29.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T15:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,21.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T15:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,18.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T15:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T15:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.44
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T15:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.23
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T15:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.63
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T15:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T15:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T15:40:00.000+00:00,feeder,4.0,N Current (RMS),A,21.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T15:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,38.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T15:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T15:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,36.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T15:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.59
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T15:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.54
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T15:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.94
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T15:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.37
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T15:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T15:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.47
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T15:40:00.000+00:00,feeder,3.0,N Current (RMS),A,31.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T15:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,64.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T15:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,68.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T15:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T15:40:00.000+00:00,transformer,,Temperature,C,14.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.54
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.85
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.91
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.61
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.98
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.63
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T15:40:00.000+00:00,busbar,,L3 Active Power,kW,30.63
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T15:40:00.000+00:00,busbar,,L2 Active Power,kW,28.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T15:40:00.000+00:00,busbar,,L1 Active Power,kW,20.35
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T15:40:00.000+00:00,busbar,,N Current (RMS),A,57.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,129.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,122.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,90.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T15:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.52
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T15:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T15:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T15:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.78
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T15:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.72
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T15:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.82
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T15:30:00.000+00:00,feeder,5.0,N Current (RMS),A,15.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T15:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,25.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T15:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,24.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T15:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,22.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T15:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.36
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T15:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.81
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T15:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.29
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T15:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.61
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T15:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T15:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.58
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T15:30:00.000+00:00,feeder,4.0,N Current (RMS),A,19.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T15:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,37.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T15:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,41.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T15:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,45.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T15:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.49
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T15:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.83
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T15:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.44
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T15:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T15:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.75
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T15:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.39
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T15:30:00.000+00:00,feeder,3.0,N Current (RMS),A,35.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T15:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,60.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T15:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,52.0
