Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T13:50:00.000+00:00,busbar,,N Current (RMS),A,55.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,101.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,105.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,72.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T13:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T13:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.41
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T13:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T13:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.23
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T13:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,9.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T13:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T13:40:00.000+00:00,feeder,5.0,N Current (RMS),A,23.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T13:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,14.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T13:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,37.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T13:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,25.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T13:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.49
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T13:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T13:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T13:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T13:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T13:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.63
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T13:40:00.000+00:00,feeder,4.0,N Current (RMS),A,19.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T13:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,40.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T13:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T13:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,32.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T13:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T13:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.66
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T13:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.77
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T13:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.45
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T13:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T13:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T13:40:00.000+00:00,feeder,3.0,N Current (RMS),A,38.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T13:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,52.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T13:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,61.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T13:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,17.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T13:40:00.000+00:00,transformer,,Temperature,C,14.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.39
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.84
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T13:40:00.000+00:00,busbar,,L3 Active Power,kW,23.67
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T13:40:00.000+00:00,busbar,,L2 Active Power,kW,29.61
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T13:40:00.000+00:00,busbar,,L1 Active Power,kW,15.89
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T13:40:00.000+00:00,busbar,,N Current (RMS),A,65.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,103.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,127.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,71.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T13:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T13:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.72
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T13:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.45
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T13:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.95
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T13:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.62
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T13:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.92
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T13:30:00.000+00:00,feeder,5.0,N Current (RMS),A,23.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T13:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,20.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T13:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,33.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T13:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,38.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T13:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.72
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T13:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T13:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T13:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T13:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.42
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T13:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T13:30:00.000+00:00,feeder,4.0,N Current (RMS),A,20.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T13:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,41.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T13:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,38.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T13:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,32.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T13:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T13:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T13:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T13:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.93
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T13:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T13:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T13:30:00.000+00:00,feeder,3.0,N Current (RMS),A,33.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T13:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,47.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T13:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,64.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T13:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T13:30:00.000+00:00,transformer,,Temperature,C,14.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.95
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.42
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.72
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T13:30:00.000+00:00,busbar,,L3 Active Power,kW,24.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T13:30:00.000+00:00,busbar,,L2 Active Power,kW,31.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T13:30:00.000+00:00,busbar,,L1 Active Power,kW,23.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T13:30:00.000+00:00,busbar,,N Current (RMS),A,63.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,105.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,134.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,100.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T13:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T13:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T13:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.39
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T13:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T13:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.56
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T13:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.59
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T13:20:00.000+00:00,feeder,5.0,N Current (RMS),A,21.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T13:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,14.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T13:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,21.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T13:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,33.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T13:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T13:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T13:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.91
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T13:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T13:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T13:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T13:20:00.000+00:00,feeder,4.0,N Current (RMS),A,20.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T13:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,43.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T13:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T13:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,39.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T13:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T13:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T13:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.48
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T13:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.73
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T13:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T13:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.79
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T13:20:00.000+00:00,feeder,3.0,N Current (RMS),A,42.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T13:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,46.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T13:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,74.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T13:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T13:20:00.000+00:00,transformer,,Temperature,C,14.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.59
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.65
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.73
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.67
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.79
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T13:20:00.000+00:00,busbar,,L3 Active Power,kW,23.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T13:20:00.000+00:00,busbar,,L2 Active Power,kW,28.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T13:20:00.000+00:00,busbar,,L1 Active Power,kW,21.75
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T13:20:00.000+00:00,busbar,,N Current (RMS),A,57.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,101.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,124.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,94.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T13:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.62
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T13:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.87
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T13:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T13:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T13:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.44
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T13:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T13:10:00.000+00:00,feeder,5.0,N Current (RMS),A,21.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T13:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,16.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T13:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,33.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T13:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,28.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T13:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T13:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.68
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T13:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T13:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.67
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T13:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.68
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T13:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T13:10:00.000+00:00,feeder,4.0,N Current (RMS),A,18.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T13:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,42.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T13:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T13:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,38.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T13:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T13:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.33
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T13:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.46
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T13:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T13:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.42
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T13:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.71
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T13:10:00.000+00:00,feeder,3.0,N Current (RMS),A,40.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T13:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T13:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,70.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T13:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T13:10:00.000+00:00,transformer,,Temperature,C,14.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.36
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.43
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.42
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.87
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.67
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T13:10:00.000+00:00,busbar,,L3 Active Power,kW,20.93
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T13:10:00.000+00:00,busbar,,L2 Active Power,kW,31.54
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T13:10:00.000+00:00,busbar,,L1 Active Power,kW,19.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T13:10:00.000+00:00,busbar,,N Current (RMS),A,64.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,92.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,136.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,85.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T13:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T13:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.57
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T13:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T13:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T13:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,9.51
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T13:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.93
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T13:00:00.000+00:00,feeder,5.0,N Current (RMS),A,23.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T13:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,15.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T13:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,40.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T13:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,30.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T13:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T13:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.66
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T13:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T13:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.49
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T13:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T13:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.77
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T13:00:00.000+00:00,feeder,4.0,N Current (RMS),A,19.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T13:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,41.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T13:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,40.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T13:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,32.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T13:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T13:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.93
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T13:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.76
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T13:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.83
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T13:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,19.23
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T13:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.27
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T13:00:00.000+00:00,feeder,3.0,N Current (RMS),A,41.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T13:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T13:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,80.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T13:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T13:00:00.000+00:00,transformer,,Temperature,C,15.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.23
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.33
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.89
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T13:00:00.000+00:00,busbar,,L3 Active Power,kW,20.92
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T13:00:00.000+00:00,busbar,,L2 Active Power,kW,37.63
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T13:00:00.000+00:00,busbar,,L1 Active Power,kW,21.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T13:00:00.000+00:00,busbar,,N Current (RMS),A,73.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,92.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,158.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,96.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T12:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.92
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T12:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.32
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T12:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.74
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T12:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T12:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,10.87
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T12:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T12:50:00.000+00:00,feeder,5.0,N Current (RMS),A,22.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T12:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,28.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T12:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,45.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T12:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,39.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T12:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T12:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.46
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T12:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.89
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T12:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T12:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T12:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.43
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T12:50:00.000+00:00,feeder,4.0,N Current (RMS),A,23.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T12:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,44.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T12:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,51.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T12:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,35.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T12:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T12:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.67
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T12:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.53
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T12:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.54
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T12:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,20.64
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T12:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T12:50:00.000+00:00,feeder,3.0,N Current (RMS),A,44.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T12:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T12:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,86.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T12:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T12:50:00.000+00:00,transformer,,Temperature,C,15.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.64
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.35
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.89
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.45
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T12:50:00.000+00:00,busbar,,L3 Active Power,kW,23.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T12:50:00.000+00:00,busbar,,L2 Active Power,kW,43.31
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T12:50:00.000+00:00,busbar,,L1 Active Power,kW,26.48
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T12:50:00.000+00:00,busbar,,N Current (RMS),A,81.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,104.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,181.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,112.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T12:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T12:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.58
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T12:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.58
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T12:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T12:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.36
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T12:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T12:40:00.000+00:00,feeder,5.0,N Current (RMS),A,21.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T12:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,21.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T12:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,31.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T12:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,39.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T12:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T12:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T12:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T12:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.62
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T12:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T12:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T12:40:00.000+00:00,feeder,4.0,N Current (RMS),A,27.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T12:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,46.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T12:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,57.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T12:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,34.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T12:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T12:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.93
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T12:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T12:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.48
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T12:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,19.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T12:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T12:40:00.000+00:00,feeder,3.0,N Current (RMS),A,43.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T12:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T12:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,80.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T12:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T12:40:00.000+00:00,transformer,,Temperature,C,14.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.36
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.92
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.32
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.37
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.61
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T12:40:00.000+00:00,busbar,,L3 Active Power,kW,22.45
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T12:40:00.000+00:00,busbar,,L2 Active Power,kW,39.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T12:40:00.000+00:00,busbar,,L1 Active Power,kW,25.45
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T12:40:00.000+00:00,busbar,,N Current (RMS),A,76.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,98.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,167.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,108.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T12:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T12:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T12:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T12:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T12:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.57
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T12:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.94
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T12:30:00.000+00:00,feeder,5.0,N Current (RMS),A,21.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T12:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,26.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T12:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,25.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T12:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,46.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T12:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T12:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.32
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T12:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T12:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T12:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T12:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T12:30:00.000+00:00,feeder,4.0,N Current (RMS),A,26.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T12:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,47.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T12:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,59.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T12:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,34.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T12:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.31
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T12:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T12:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T12:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.58
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T12:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T12:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T12:30:00.000+00:00,feeder,3.0,N Current (RMS),A,33.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T12:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T12:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,68.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T12:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,39.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T12:30:00.000+00:00,transformer,,Temperature,C,14.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.81
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.73
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.36
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T12:30:00.000+00:00,busbar,,L3 Active Power,kW,25.78
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T12:30:00.000+00:00,busbar,,L2 Active Power,kW,35.84
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T12:30:00.000+00:00,busbar,,L1 Active Power,kW,28.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T12:30:00.000+00:00,busbar,,N Current (RMS),A,60.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,111.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,151.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,119.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T12:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.81
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T12:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.29
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T12:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T12:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.54
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T12:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.66
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T12:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.37
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T12:20:00.000+00:00,feeder,5.0,N Current (RMS),A,19.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T12:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,29.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T12:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,21.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T12:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,36.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T12:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.93
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T12:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.51
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T12:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.85
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T12:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.76
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T12:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T12:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T12:20:00.000+00:00,feeder,4.0,N Current (RMS),A,21.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T12:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,45.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T12:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,56.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T12:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,45.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T12:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.41
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T12:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T12:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.41
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T12:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T12:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.59
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T12:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.83
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T12:20:00.000+00:00,feeder,3.0,N Current (RMS),A,38.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T12:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T12:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,66.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T12:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T12:20:00.000+00:00,transformer,,Temperature,C,15.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T12:20:00.000+00:00,busbar,,L3 Active Power,kW,23.49
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T12:20:00.000+00:00,busbar,,L2 Active Power,kW,33.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T12:20:00.000+00:00,busbar,,L1 Active Power,kW,26.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T12:20:00.000+00:00,busbar,,N Current (RMS),A,59.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,101.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,142.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,110.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T12:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.45
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T12:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T12:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T12:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.72
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T12:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.78
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T12:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.51
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T12:10:00.000+00:00,feeder,5.0,N Current (RMS),A,15.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T12:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,19.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T12:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,17.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T12:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,18.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T12:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.79
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T12:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T12:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T12:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T12:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T12:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.31
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T12:10:00.000+00:00,feeder,4.0,N Current (RMS),A,20.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T12:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,51.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T12:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,56.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T12:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,42.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T12:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.63
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T12:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.48
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T12:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.27
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T12:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T12:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.62
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T12:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T12:10:00.000+00:00,feeder,3.0,N Current (RMS),A,32.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T12:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T12:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,58.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T12:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T12:10:00.000+00:00,transformer,,Temperature,C,14.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.98
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.87
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.81
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.91
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T12:10:00.000+00:00,busbar,,L3 Active Power,kW,22.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T12:10:00.000+00:00,busbar,,L2 Active Power,kW,30.55
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T12:10:00.000+00:00,busbar,,L1 Active Power,kW,18.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T12:10:00.000+00:00,busbar,,N Current (RMS),A,58.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,96.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,132.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,82.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T12:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T12:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T12:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T12:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.27
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T12:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.23
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T12:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.41
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T12:00:00.000+00:00,feeder,5.0,N Current (RMS),A,17.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T12:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,27.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T12:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,15.1
