Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T10:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.78
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T10:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.57
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T10:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T10:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.41
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T10:20:00.000+00:00,feeder,3.0,N Current (RMS),A,24.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T10:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,57.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T10:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,45.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T10:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T10:20:00.000+00:00,transformer,,Temperature,C,12.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.78
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.84
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.49
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T10:20:00.000+00:00,busbar,,L3 Active Power,kW,23.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T10:20:00.000+00:00,busbar,,L2 Active Power,kW,37.52
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T10:20:00.000+00:00,busbar,,L1 Active Power,kW,23.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T10:20:00.000+00:00,busbar,,N Current (RMS),A,71.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,101.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,158.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,101.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T10:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.83
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T10:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.84
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T10:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.31
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T10:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T10:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.31
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T10:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T10:10:00.000+00:00,feeder,5.0,N Current (RMS),A,18.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T10:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,13.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T10:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,27.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T10:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,17.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T10:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T10:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.71
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T10:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T10:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.73
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T10:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.87
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T10:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.91
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T10:10:00.000+00:00,feeder,4.0,N Current (RMS),A,30.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T10:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,46.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T10:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,53.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T10:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,29.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T10:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T10:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T10:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T10:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.61
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T10:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.82
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T10:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.47
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T10:10:00.000+00:00,feeder,3.0,N Current (RMS),A,22.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T10:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,50.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T10:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,44.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T10:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,41.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T10:10:00.000+00:00,transformer,,Temperature,C,12.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.29
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.51
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.37
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.63
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.74
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T10:10:00.000+00:00,busbar,,L3 Active Power,kW,24.48
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T10:10:00.000+00:00,busbar,,L2 Active Power,kW,27.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T10:10:00.000+00:00,busbar,,L1 Active Power,kW,19.64
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T10:10:00.000+00:00,busbar,,N Current (RMS),A,57.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,106.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,120.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,86.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T10:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.85
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T10:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.67
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T10:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T10:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.39
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T10:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.68
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T10:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T10:00:00.000+00:00,feeder,5.0,N Current (RMS),A,18.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T10:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,13.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T10:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,29.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T10:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,19.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T10:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T10:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T10:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T10:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T10:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.29
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T10:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.93
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T10:00:00.000+00:00,feeder,4.0,N Current (RMS),A,20.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T10:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,43.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T10:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T10:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,26.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T10:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.41
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T10:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.76
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T10:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T10:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T10:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.55
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T10:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.93
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T10:00:00.000+00:00,feeder,3.0,N Current (RMS),A,27.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T10:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,47.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T10:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,66.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T10:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,42.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T10:00:00.000+00:00,transformer,,Temperature,C,12.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.32
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.62
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.78
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T10:00:00.000+00:00,busbar,,L3 Active Power,kW,23.58
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T10:00:00.000+00:00,busbar,,L2 Active Power,kW,27.53
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T10:00:00.000+00:00,busbar,,L1 Active Power,kW,19.91
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T10:00:00.000+00:00,busbar,,N Current (RMS),A,54.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,103.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,119.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,86.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T09:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.59
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T09:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.62
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T09:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T09:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.98
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T09:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,11.84
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T09:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T09:50:00.000+00:00,feeder,5.0,N Current (RMS),A,29.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T09:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,20.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T09:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,52.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T09:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,20.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T09:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T09:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.63
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T09:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T09:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T09:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T09:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.59
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T09:50:00.000+00:00,feeder,4.0,N Current (RMS),A,30.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T09:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,69.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T09:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,42.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T09:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,36.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T09:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.35
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T09:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.63
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T09:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T09:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T09:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.41
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T09:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T09:50:00.000+00:00,feeder,3.0,N Current (RMS),A,26.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T09:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,64.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T09:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,66.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T09:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,51.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T09:50:00.000+00:00,transformer,,Temperature,C,12.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.72
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.73
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.98
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.55
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.27
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T09:50:00.000+00:00,busbar,,L3 Active Power,kW,35.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T09:50:00.000+00:00,busbar,,L2 Active Power,kW,36.55
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T09:50:00.000+00:00,busbar,,L1 Active Power,kW,24.46
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T09:50:00.000+00:00,busbar,,N Current (RMS),A,64.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,148.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,155.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,105.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T09:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.36
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T09:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.63
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T09:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.76
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T09:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T09:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,9.29
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T09:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.61
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T09:40:00.000+00:00,feeder,5.0,N Current (RMS),A,23.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T09:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,19.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T09:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,44.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T09:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,22.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T09:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.54
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T09:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.55
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T09:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T09:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T09:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T09:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T09:40:00.000+00:00,feeder,4.0,N Current (RMS),A,28.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T09:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,57.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T09:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,50.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T09:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,52.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T09:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T09:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.45
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T09:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T09:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.69
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T09:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,19.33
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T09:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T09:40:00.000+00:00,feeder,3.0,N Current (RMS),A,40.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T09:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,58.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T09:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,82.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T09:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T09:40:00.000+00:00,transformer,,Temperature,C,12.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.56
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.49
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.77
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.71
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.62
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T09:40:00.000+00:00,busbar,,L3 Active Power,kW,30.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T09:40:00.000+00:00,busbar,,L2 Active Power,kW,40.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T09:40:00.000+00:00,busbar,,L1 Active Power,kW,24.69
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T09:40:00.000+00:00,busbar,,N Current (RMS),A,69.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,132.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,171.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,105.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T09:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T09:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.65
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T09:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T09:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.51
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T09:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T09:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.74
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T09:30:00.000+00:00,feeder,5.0,N Current (RMS),A,14.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T09:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,17.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T09:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,17.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T09:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,14.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T09:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T09:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.44
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T09:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T09:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T09:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.86
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T09:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.45
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T09:30:00.000+00:00,feeder,4.0,N Current (RMS),A,19.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T09:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,51.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T09:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,44.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T09:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,41.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T09:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.41
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T09:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T09:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T09:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.33
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T09:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.76
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T09:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.91
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T09:30:00.000+00:00,feeder,3.0,N Current (RMS),A,29.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T09:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,64.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T09:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,75.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T09:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,47.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T09:30:00.000+00:00,transformer,,Temperature,C,11.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.33
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.72
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.59
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T09:30:00.000+00:00,busbar,,L3 Active Power,kW,31.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T09:30:00.000+00:00,busbar,,L2 Active Power,kW,31.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T09:30:00.000+00:00,busbar,,L1 Active Power,kW,23.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T09:30:00.000+00:00,busbar,,N Current (RMS),A,54.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,130.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,135.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,99.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T09:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T09:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.71
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T09:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.89
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T09:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.84
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T09:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T09:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T09:20:00.000+00:00,feeder,5.0,N Current (RMS),A,17.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T09:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,26.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T09:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,18.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T09:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,15.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T09:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.87
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T09:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T09:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.95
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T09:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T09:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.31
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T09:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.62
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T09:20:00.000+00:00,feeder,4.0,N Current (RMS),A,18.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T09:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,38.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T09:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,38.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T09:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,37.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T09:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.46
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T09:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.73
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T09:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.92
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T09:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T09:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,21.46
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T09:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.89
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T09:20:00.000+00:00,feeder,3.0,N Current (RMS),A,30.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T09:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,64.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T09:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,90.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T09:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,67.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T09:20:00.000+00:00,transformer,,Temperature,C,11.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.64
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.44
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.68
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T09:20:00.000+00:00,busbar,,L3 Active Power,kW,30.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T09:20:00.000+00:00,busbar,,L2 Active Power,kW,33.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T09:20:00.000+00:00,busbar,,L1 Active Power,kW,27.47
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T09:20:00.000+00:00,busbar,,N Current (RMS),A,53.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,127.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,145.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,117.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T09:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T09:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T09:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.98
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T09:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.94
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T09:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.62
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T09:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.59
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T09:10:00.000+00:00,feeder,5.0,N Current (RMS),A,18.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T09:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,29.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T09:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,17.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T09:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,20.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T09:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T09:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T09:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T09:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.57
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T09:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.27
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T09:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.87
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T09:10:00.000+00:00,feeder,4.0,N Current (RMS),A,19.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T09:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,40.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T09:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,46.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T09:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,33.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T09:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T09:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T09:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T09:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.49
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T09:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,20.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T09:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.76
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T09:10:00.000+00:00,feeder,3.0,N Current (RMS),A,32.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T09:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,77.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T09:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,84.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T09:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,55.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T09:10:00.000+00:00,transformer,,Temperature,C,11.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.23
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.53
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.23
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T09:10:00.000+00:00,busbar,,L3 Active Power,kW,34.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T09:10:00.000+00:00,busbar,,L2 Active Power,kW,33.93
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T09:10:00.000+00:00,busbar,,L1 Active Power,kW,25.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T09:10:00.000+00:00,busbar,,N Current (RMS),A,57.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,146.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,145.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,108.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T09:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T09:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.79
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T09:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T09:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T09:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.95
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T09:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T09:00:00.000+00:00,feeder,5.0,N Current (RMS),A,19.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T09:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,31.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T09:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,18.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T09:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,24.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T09:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T09:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T09:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T09:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.52
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T09:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.41
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T09:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T09:00:00.000+00:00,feeder,4.0,N Current (RMS),A,16.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T09:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,41.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T09:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T09:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,35.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T09:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T09:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T09:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.86
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T09:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T09:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,20.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T09:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.68
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T09:00:00.000+00:00,feeder,3.0,N Current (RMS),A,36.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T09:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,63.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T09:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,84.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T09:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,43.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T09:00:00.000+00:00,transformer,,Temperature,C,11.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.31
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.65
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T09:00:00.000+00:00,busbar,,L3 Active Power,kW,31.73
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T09:00:00.000+00:00,busbar,,L2 Active Power,kW,31.49
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T09:00:00.000+00:00,busbar,,L1 Active Power,kW,23.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T09:00:00.000+00:00,busbar,,N Current (RMS),A,54.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,134.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,135.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,101.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T08:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.41
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T08:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T08:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.91
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T08:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.62
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T08:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T08:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.39
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T08:50:00.000+00:00,feeder,5.0,N Current (RMS),A,18.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T08:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,26.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T08:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,20.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T08:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,24.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T08:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T08:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T08:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T08:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T08:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.32
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T08:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.74
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T08:50:00.000+00:00,feeder,4.0,N Current (RMS),A,18.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T08:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,34.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T08:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T08:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,37.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T08:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T08:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.66
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T08:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.79
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T08:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.29
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T08:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,21.52
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T08:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.47
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T08:50:00.000+00:00,feeder,3.0,N Current (RMS),A,37.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T08:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,56.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T08:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,90.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T08:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,45.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T08:50:00.000+00:00,transformer,,Temperature,C,11.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.48
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.36
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.33
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.82
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T08:50:00.000+00:00,busbar,,L3 Active Power,kW,26.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T08:50:00.000+00:00,busbar,,L2 Active Power,kW,32.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T08:50:00.000+00:00,busbar,,L1 Active Power,kW,24.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T08:50:00.000+00:00,busbar,,N Current (RMS),A,51.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,114.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,138.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,106.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T08:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T08:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T08:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T08:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T08:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,9.35
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T08:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.93
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T08:40:00.000+00:00,feeder,5.0,N Current (RMS),A,22.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T08:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,28.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T08:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,42.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T08:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,30.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T08:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T08:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.92
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T08:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T08:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.42
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T08:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T08:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.87
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T08:40:00.000+00:00,feeder,4.0,N Current (RMS),A,17.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T08:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,44.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T08:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,40.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T08:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,34.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T08:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T08:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.41
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T08:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.63
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T08:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.76
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T08:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.71
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T08:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T08:40:00.000+00:00,feeder,3.0,N Current (RMS),A,32.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T08:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,50.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T08:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,76.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T08:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,44.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T08:40:00.000+00:00,transformer,,Temperature,C,11.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.39
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.36
