Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.85
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.56
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.92
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.73
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T08:40:00.000+00:00,busbar,,L3 Active Power,kW,28.29
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T08:40:00.000+00:00,busbar,,L2 Active Power,kW,35.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T08:40:00.000+00:00,busbar,,L1 Active Power,kW,24.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T08:40:00.000+00:00,busbar,,N Current (RMS),A,59.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,121.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,153.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,107.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T08:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T08:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.76
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T08:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.95
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T08:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T08:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,9.66
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T08:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T08:30:00.000+00:00,feeder,5.0,N Current (RMS),A,25.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T08:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,19.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T08:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,43.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T08:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,23.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T08:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T08:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T08:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.93
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T08:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T08:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.69
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T08:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.69
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T08:30:00.000+00:00,feeder,4.0,N Current (RMS),A,34.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T08:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,67.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T08:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T08:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,34.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T08:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T08:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.75
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T08:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.68
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T08:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T08:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T08:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.72
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T08:30:00.000+00:00,feeder,3.0,N Current (RMS),A,22.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T08:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,49.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T08:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,51.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T08:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,46.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T08:30:00.000+00:00,transformer,,Temperature,C,11.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.31
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.52
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.63
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.56
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T08:30:00.000+00:00,busbar,,L3 Active Power,kW,30.92
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T08:30:00.000+00:00,busbar,,L2 Active Power,kW,27.23
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T08:30:00.000+00:00,busbar,,L1 Active Power,kW,23.57
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T08:30:00.000+00:00,busbar,,N Current (RMS),A,60.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,134.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,119.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,102.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T08:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T08:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.66
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T08:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.61
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T08:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.48
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T08:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.83
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T08:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.62
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T08:20:00.000+00:00,feeder,5.0,N Current (RMS),A,40.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T08:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,21.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T08:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,31.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T08:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,67.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T08:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.52
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T08:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T08:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.92
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T08:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.47
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T08:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.85
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T08:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T08:20:00.000+00:00,feeder,4.0,N Current (RMS),A,32.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T08:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,65.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T08:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T08:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,26.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T08:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T08:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.59
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T08:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T08:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.91
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T08:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,18.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T08:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.92
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T08:20:00.000+00:00,feeder,3.0,N Current (RMS),A,32.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T08:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,47.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T08:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,77.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T08:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T08:20:00.000+00:00,transformer,,Temperature,C,11.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.56
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.85
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.23
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.62
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T08:20:00.000+00:00,busbar,,L3 Active Power,kW,30.87
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T08:20:00.000+00:00,busbar,,L2 Active Power,kW,29.89
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T08:20:00.000+00:00,busbar,,L1 Active Power,kW,29.64
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T08:20:00.000+00:00,busbar,,N Current (RMS),A,56.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,132.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,129.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,130.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T08:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.91
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T08:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T08:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.83
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T08:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.78
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T08:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,14.61
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T08:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T08:10:00.000+00:00,feeder,5.0,N Current (RMS),A,27.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T08:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,30.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T08:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,60.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T08:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,34.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T08:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.92
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T08:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.35
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T08:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T08:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T08:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.82
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T08:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T08:10:00.000+00:00,feeder,4.0,N Current (RMS),A,17.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T08:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,33.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T08:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T08:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,25.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T08:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.33
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T08:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.35
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T08:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.86
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T08:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.45
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T08:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.62
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T08:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T08:10:00.000+00:00,feeder,3.0,N Current (RMS),A,35.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T08:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,42.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T08:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,74.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T08:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,46.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T08:10:00.000+00:00,transformer,,Temperature,C,11.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.68
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.81
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.69
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T08:10:00.000+00:00,busbar,,L3 Active Power,kW,23.42
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T08:10:00.000+00:00,busbar,,L2 Active Power,kW,37.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T08:10:00.000+00:00,busbar,,L1 Active Power,kW,23.78
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T08:10:00.000+00:00,busbar,,N Current (RMS),A,68.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,104.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,156.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,103.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T08:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T08:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.72
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T08:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.56
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T08:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.49
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T08:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.71
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T08:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T08:00:00.000+00:00,feeder,5.0,N Current (RMS),A,29.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T08:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,40.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T08:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,35.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T08:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,40.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T08:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T08:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.53
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T08:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T08:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.94
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T08:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.23
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T08:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.79
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T08:00:00.000+00:00,feeder,4.0,N Current (RMS),A,18.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T08:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,39.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T08:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T08:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,21.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T08:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.51
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T08:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.65
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T08:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.62
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T08:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T08:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.82
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T08:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.62
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T08:00:00.000+00:00,feeder,3.0,N Current (RMS),A,27.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T08:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,44.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T08:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,66.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T08:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,60.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T08:00:00.000+00:00,transformer,,Temperature,C,11.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.47
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.35
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.49
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T08:00:00.000+00:00,busbar,,L3 Active Power,kW,27.62
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T08:00:00.000+00:00,busbar,,L2 Active Power,kW,26.76
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T08:00:00.000+00:00,busbar,,L1 Active Power,kW,27.67
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T08:00:00.000+00:00,busbar,,N Current (RMS),A,54.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,121.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,116.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,117.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T07:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T07:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T07:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.66
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T07:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,15.79
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T07:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.39
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T07:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.83
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T07:50:00.000+00:00,feeder,5.0,N Current (RMS),A,38.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T07:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,66.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T07:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,16.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T07:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,46.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T07:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T07:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.47
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T07:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T07:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.23
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T07:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T07:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T07:50:00.000+00:00,feeder,4.0,N Current (RMS),A,17.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T07:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,36.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T07:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T07:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,30.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T07:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T07:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.48
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T07:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.58
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T07:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T07:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T07:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.67
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T07:50:00.000+00:00,feeder,3.0,N Current (RMS),A,26.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T07:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,47.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T07:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,54.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T07:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,59.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T07:50:00.000+00:00,transformer,,Temperature,C,11.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.91
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.39
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.35
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.44
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T07:50:00.000+00:00,busbar,,L3 Active Power,kW,35.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T07:50:00.000+00:00,busbar,,L2 Active Power,kW,21.81
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T07:50:00.000+00:00,busbar,,L1 Active Power,kW,31.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T07:50:00.000+00:00,busbar,,N Current (RMS),A,62.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,148.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,97.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,133.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T07:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.23
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T07:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T07:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.41
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T07:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.62
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T07:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T07:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.47
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T07:40:00.000+00:00,feeder,5.0,N Current (RMS),A,23.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T07:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,33.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T07:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,16.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T07:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,33.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T07:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T07:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.62
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T07:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T07:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T07:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.82
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T07:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.79
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T07:40:00.000+00:00,feeder,4.0,N Current (RMS),A,19.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T07:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T07:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T07:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,37.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T07:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.31
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T07:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T07:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.62
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T07:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.81
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T07:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T07:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.77
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T07:40:00.000+00:00,feeder,3.0,N Current (RMS),A,26.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T07:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,46.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T07:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,62.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T07:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,55.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T07:40:00.000+00:00,transformer,,Temperature,C,11.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.44
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.41
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.58
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.98
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T07:40:00.000+00:00,busbar,,L3 Active Power,kW,24.64
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T07:40:00.000+00:00,busbar,,L2 Active Power,kW,23.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T07:40:00.000+00:00,busbar,,L1 Active Power,kW,29.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T07:40:00.000+00:00,busbar,,N Current (RMS),A,53.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,107.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,104.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,123.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T07:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.98
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T07:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T07:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T07:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.48
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T07:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.58
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T07:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T07:30:00.000+00:00,feeder,5.0,N Current (RMS),A,27.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T07:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,36.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T07:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,12.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T07:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,46.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T07:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T07:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.43
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T07:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T07:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.62
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T07:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.36
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T07:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.45
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T07:30:00.000+00:00,feeder,4.0,N Current (RMS),A,19.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T07:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T07:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,37.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T07:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,44.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T07:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.54
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T07:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.78
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T07:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.76
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T07:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T07:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,25.48
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T07:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.41
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T07:30:00.000+00:00,feeder,3.0,N Current (RMS),A,59.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T07:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T07:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,108.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T07:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,49.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T07:30:00.000+00:00,transformer,,Temperature,C,10.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.58
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.62
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.76
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.77
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T07:30:00.000+00:00,busbar,,L3 Active Power,kW,22.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T07:30:00.000+00:00,busbar,,L2 Active Power,kW,36.43
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T07:30:00.000+00:00,busbar,,L1 Active Power,kW,32.76
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T07:30:00.000+00:00,busbar,,N Current (RMS),A,65.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,97.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,156.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,138.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T07:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.71
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T07:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T07:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T07:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.72
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T07:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.52
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T07:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.33
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T07:20:00.000+00:00,feeder,5.0,N Current (RMS),A,27.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T07:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,41.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T07:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,13.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T07:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,39.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T07:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.32
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T07:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.54
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T07:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T07:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T07:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.76
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T07:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.82
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T07:20:00.000+00:00,feeder,4.0,N Current (RMS),A,23.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T07:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T07:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,39.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T07:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,46.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T07:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T07:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T07:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T07:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.65
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T07:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,23.81
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T07:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T07:20:00.000+00:00,feeder,3.0,N Current (RMS),A,51.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T07:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T07:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,99.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T07:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,47.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T07:20:00.000+00:00,transformer,,Temperature,C,10.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.44
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.72
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.83
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.87
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.31
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T07:20:00.000+00:00,busbar,,L3 Active Power,kW,23.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T07:20:00.000+00:00,busbar,,L2 Active Power,kW,35.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T07:20:00.000+00:00,busbar,,L1 Active Power,kW,31.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T07:20:00.000+00:00,busbar,,N Current (RMS),A,59.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,102.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,149.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,131.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T07:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.54
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T07:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T07:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.54
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T07:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.35
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T07:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T07:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T07:10:00.000+00:00,feeder,5.0,N Current (RMS),A,23.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T07:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,29.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T07:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,31.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T07:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,42.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T07:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.37
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T07:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.86
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T07:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T07:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.85
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T07:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.92
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T07:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T07:10:00.000+00:00,feeder,4.0,N Current (RMS),A,24.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T07:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,35.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T07:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,56.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T07:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,39.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T07:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.45
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T07:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T07:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.44
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T07:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T07:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,19.43
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T07:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.52
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T07:10:00.000+00:00,feeder,3.0,N Current (RMS),A,43.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T07:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T07:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,84.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T07:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,45.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T07:10:00.000+00:00,transformer,,Temperature,C,10.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.59
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.78
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.36
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T07:10:00.000+00:00,busbar,,L3 Active Power,kW,22.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T07:10:00.000+00:00,busbar,,L2 Active Power,kW,38.61
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T07:10:00.000+00:00,busbar,,L1 Active Power,kW,29.84
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T07:10:00.000+00:00,busbar,,N Current (RMS),A,72.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,99.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,166.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,126.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T07:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.49
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T07:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T07:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.33
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T07:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.95
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T07:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.54
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T07:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.76
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T07:00:00.000+00:00,feeder,5.0,N Current (RMS),A,27.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T07:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,26.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T07:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,12.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T07:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,45.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T07:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T07:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.75
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T07:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T07:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.63
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T07:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T07:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.71
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T07:00:00.000+00:00,feeder,4.0,N Current (RMS),A,32.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T07:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,34.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T07:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,66.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T07:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,37.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T07:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.65
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T07:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T07:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T07:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.67
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T07:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,18.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T07:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.54
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T07:00:00.000+00:00,feeder,3.0,N Current (RMS),A,40.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T07:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T07:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,77.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T07:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,41.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T07:00:00.000+00:00,transformer,,Temperature,C,10.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.87
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.32
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.29
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.56
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T07:00:00.000+00:00,busbar,,L3 Active Power,kW,21.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T07:00:00.000+00:00,busbar,,L2 Active Power,kW,36.47
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T07:00:00.000+00:00,busbar,,L1 Active Power,kW,29.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T07:00:00.000+00:00,busbar,,N Current (RMS),A,69.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,94.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,155.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,122.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T06:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.55
