Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T05:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.81
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T05:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.27
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T05:10:00.000+00:00,feeder,4.0,N Current (RMS),A,26.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T05:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,55.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T05:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T05:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,39.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T05:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.58
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T05:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T05:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.33
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T05:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.32
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T05:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,18.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T05:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T05:10:00.000+00:00,feeder,3.0,N Current (RMS),A,48.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T05:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T05:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,76.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T05:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T05:10:00.000+00:00,transformer,,Temperature,C,12.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.55
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T05:10:00.000+00:00,busbar,,L3 Active Power,kW,21.93
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T05:10:00.000+00:00,busbar,,L2 Active Power,kW,24.65
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T05:10:00.000+00:00,busbar,,L1 Active Power,kW,17.98
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T05:10:00.000+00:00,busbar,,N Current (RMS),A,47.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,97.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,108.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,79.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T05:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T05:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.39
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T05:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.39
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T05:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T05:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.73
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T05:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.49
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T05:00:00.000+00:00,feeder,5.0,N Current (RMS),A,14.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T05:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,19.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T05:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,13.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T05:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,21.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T05:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.52
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T05:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T05:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T05:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.51
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T05:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.36
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T05:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T05:00:00.000+00:00,feeder,4.0,N Current (RMS),A,19.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T05:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T05:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T05:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,38.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T05:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.36
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T05:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T05:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T05:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T05:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.91
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T05:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T05:00:00.000+00:00,feeder,3.0,N Current (RMS),A,44.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T05:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T05:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,71.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T05:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,17.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T05:00:00.000+00:00,transformer,,Temperature,C,11.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.63
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.87
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.82
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.82
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T05:00:00.000+00:00,busbar,,L3 Active Power,kW,14.45
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T05:00:00.000+00:00,busbar,,L2 Active Power,kW,23.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T05:00:00.000+00:00,busbar,,L1 Active Power,kW,16.72
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T05:00:00.000+00:00,busbar,,N Current (RMS),A,51.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,68.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,106.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,74.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T04:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.77
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T04:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T04:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.93
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T04:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T04:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T04:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.59
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T04:50:00.000+00:00,feeder,5.0,N Current (RMS),A,14.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T04:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,18.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T04:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,12.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T04:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,21.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T04:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T04:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T04:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.33
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T04:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.67
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T04:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.41
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T04:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.41
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T04:50:00.000+00:00,feeder,4.0,N Current (RMS),A,20.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T04:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T04:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T04:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,39.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T04:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.52
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T04:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.82
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T04:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.39
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T04:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.68
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T04:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.49
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T04:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.98
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T04:50:00.000+00:00,feeder,3.0,N Current (RMS),A,19.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T04:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T04:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,35.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T04:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T04:50:00.000+00:00,transformer,,Temperature,C,12.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.49
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.79
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.65
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T04:50:00.000+00:00,busbar,,L3 Active Power,kW,14.52
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T04:50:00.000+00:00,busbar,,L2 Active Power,kW,14.51
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T04:50:00.000+00:00,busbar,,L1 Active Power,kW,17.98
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T04:50:00.000+00:00,busbar,,N Current (RMS),A,41.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,67.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,71.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,78.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T04:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.78
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T04:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T04:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.89
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T04:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T04:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.68
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T04:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T04:40:00.000+00:00,feeder,5.0,N Current (RMS),A,13.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T04:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,18.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T04:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,13.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T04:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,18.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T04:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.39
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T04:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T04:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.35
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T04:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.58
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T04:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.92
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T04:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.69
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T04:40:00.000+00:00,feeder,4.0,N Current (RMS),A,22.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T04:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T04:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T04:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,40.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T04:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.86
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T04:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.92
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T04:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.48
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T04:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.45
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T04:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.37
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T04:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T04:40:00.000+00:00,feeder,3.0,N Current (RMS),A,20.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T04:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T04:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,38.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T04:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T04:40:00.000+00:00,transformer,,Temperature,C,12.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.71
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.73
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T04:40:00.000+00:00,busbar,,L3 Active Power,kW,14.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T04:40:00.000+00:00,busbar,,L2 Active Power,kW,14.98
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T04:40:00.000+00:00,busbar,,L1 Active Power,kW,17.76
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T04:40:00.000+00:00,busbar,,N Current (RMS),A,41.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,66.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,72.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,77.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T04:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.81
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T04:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T04:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.64
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T04:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T04:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.58
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T04:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.46
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T04:30:00.000+00:00,feeder,5.0,N Current (RMS),A,13.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T04:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,18.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T04:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,12.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T04:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,19.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T04:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T04:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T04:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T04:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.36
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T04:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T04:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T04:30:00.000+00:00,feeder,4.0,N Current (RMS),A,19.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T04:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T04:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T04:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,37.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T04:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T04:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.95
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T04:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.39
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T04:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T04:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.81
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T04:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.57
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T04:30:00.000+00:00,feeder,3.0,N Current (RMS),A,22.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T04:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T04:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,41.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T04:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T04:30:00.000+00:00,transformer,,Temperature,C,12.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.58
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.29
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.29
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.29
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T04:30:00.000+00:00,busbar,,L3 Active Power,kW,13.47
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T04:30:00.000+00:00,busbar,,L2 Active Power,kW,15.52
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T04:30:00.000+00:00,busbar,,L1 Active Power,kW,17.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T04:30:00.000+00:00,busbar,,N Current (RMS),A,41.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,64.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,74.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,74.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T04:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T04:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T04:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.52
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T04:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.98
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T04:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.58
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T04:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.53
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T04:20:00.000+00:00,feeder,5.0,N Current (RMS),A,12.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T04:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,18.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T04:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,12.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T04:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,19.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T04:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.61
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T04:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T04:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T04:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.31
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T04:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T04:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T04:20:00.000+00:00,feeder,4.0,N Current (RMS),A,19.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T04:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T04:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T04:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,37.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T04:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.51
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T04:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T04:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.49
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T04:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.48
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T04:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.36
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T04:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.32
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T04:20:00.000+00:00,feeder,3.0,N Current (RMS),A,44.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T04:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T04:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,72.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T04:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T04:20:00.000+00:00,transformer,,Temperature,C,12.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.68
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.39
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T04:20:00.000+00:00,busbar,,L3 Active Power,kW,13.77
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T04:20:00.000+00:00,busbar,,L2 Active Power,kW,24.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T04:20:00.000+00:00,busbar,,L1 Active Power,kW,16.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T04:20:00.000+00:00,busbar,,N Current (RMS),A,51.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,65.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,105.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,73.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T04:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T04:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T04:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.79
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T04:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T04:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.57
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T04:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T04:10:00.000+00:00,feeder,5.0,N Current (RMS),A,12.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T04:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,18.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T04:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,12.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T04:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,19.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T04:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T04:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.81
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T04:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T04:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T04:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.51
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T04:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.77
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T04:10:00.000+00:00,feeder,4.0,N Current (RMS),A,17.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T04:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T04:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T04:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,40.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T04:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.79
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T04:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.46
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T04:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.59
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T04:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.54
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T04:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.23
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T04:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.64
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T04:10:00.000+00:00,feeder,3.0,N Current (RMS),A,37.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T04:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T04:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,64.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T04:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T04:10:00.000+00:00,transformer,,Temperature,C,12.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.89
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.53
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.35
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.49
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.53
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T04:10:00.000+00:00,busbar,,L3 Active Power,kW,15.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T04:10:00.000+00:00,busbar,,L2 Active Power,kW,22.32
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T04:10:00.000+00:00,busbar,,L1 Active Power,kW,17.75
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T04:10:00.000+00:00,busbar,,N Current (RMS),A,43.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,73.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,97.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,76.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T04:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T04:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.37
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T04:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.62
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T04:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T04:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.53
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T04:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.66
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T04:00:00.000+00:00,feeder,5.0,N Current (RMS),A,13.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T04:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,18.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T04:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,12.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T04:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,20.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T04:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.62
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T04:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T04:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T04:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.39
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T04:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T04:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.86
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T04:00:00.000+00:00,feeder,4.0,N Current (RMS),A,20.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T04:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T04:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T04:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,40.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T04:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.84
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T04:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T04:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.48
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T04:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.84
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T04:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T04:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.68
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T04:00:00.000+00:00,feeder,3.0,N Current (RMS),A,40.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T04:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T04:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,67.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T04:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T04:00:00.000+00:00,transformer,,Temperature,C,12.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.27
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.66
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.43
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.61
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T04:00:00.000+00:00,busbar,,L3 Active Power,kW,14.32
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T04:00:00.000+00:00,busbar,,L2 Active Power,kW,23.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T04:00:00.000+00:00,busbar,,L1 Active Power,kW,18.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T04:00:00.000+00:00,busbar,,N Current (RMS),A,48.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,68.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,100.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,78.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T03:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.32
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T03:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T03:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T03:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T03:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.59
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T03:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.48
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T03:50:00.000+00:00,feeder,5.0,N Current (RMS),A,12.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T03:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,17.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T03:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,12.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T03:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,20.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T03:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.59
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T03:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T03:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T03:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T03:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T03:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T03:50:00.000+00:00,feeder,4.0,N Current (RMS),A,21.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T03:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T03:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T03:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,41.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T03:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.91
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T03:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T03:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T03:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.37
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T03:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T03:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.94
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T03:50:00.000+00:00,feeder,3.0,N Current (RMS),A,38.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T03:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T03:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,63.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T03:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T03:50:00.000+00:00,transformer,,Temperature,C,12.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.71
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.92
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.83
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.58
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T03:50:00.000+00:00,busbar,,L3 Active Power,kW,14.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T03:50:00.000+00:00,busbar,,L2 Active Power,kW,21.78
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T03:50:00.000+00:00,busbar,,L1 Active Power,kW,18.47
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T03:50:00.000+00:00,busbar,,N Current (RMS),A,46.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,68.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,95.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,79.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T03:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.49
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T03:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T03:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T03:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T03:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.57
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T03:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T03:40:00.000+00:00,feeder,5.0,N Current (RMS),A,13.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T03:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,17.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T03:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,12.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T03:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,22.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T03:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.68
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T03:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T03:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T03:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.45
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T03:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T03:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.44
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T03:40:00.000+00:00,feeder,4.0,N Current (RMS),A,22.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T03:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T03:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T03:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,39.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T03:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.79
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T03:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T03:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T03:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.35
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T03:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.69
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T03:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.59
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T03:40:00.000+00:00,feeder,3.0,N Current (RMS),A,39.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T03:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T03:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,65.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T03:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T03:40:00.000+00:00,transformer,,Temperature,C,12.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.66
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.81
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T03:40:00.000+00:00,busbar,,L3 Active Power,kW,12.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T03:40:00.000+00:00,busbar,,L2 Active Power,kW,22.48
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T03:40:00.000+00:00,busbar,,L1 Active Power,kW,18.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T03:40:00.000+00:00,busbar,,N Current (RMS),A,50.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,61.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,98.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,78.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T03:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.31
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T03:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T03:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.91
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T03:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.58
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T03:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T03:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.32
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T03:30:00.000+00:00,feeder,5.0,N Current (RMS),A,13.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T03:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,17.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T03:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,12.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T03:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,21.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T03:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.69
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T03:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.93
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T03:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T03:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.42
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T03:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.33
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T03:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T03:30:00.000+00:00,feeder,4.0,N Current (RMS),A,21.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T03:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T03:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T03:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,37.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T03:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T03:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T03:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.57
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T03:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.89
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T03:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.35
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T03:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.46
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T03:30:00.000+00:00,feeder,3.0,N Current (RMS),A,46.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T03:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.8
