Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T00:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,34.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T00:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.76
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T00:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.23
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T00:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.44
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T00:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.65
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T00:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.85
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T00:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T00:00:00.000+00:00,feeder,4.0,N Current (RMS),A,18.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T00:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,34.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T00:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T00:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T00:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.87
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T00:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T00:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.64
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T00:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T00:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.53
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T00:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.76
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T00:00:00.000+00:00,feeder,3.0,N Current (RMS),A,35.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T00:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T00:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,69.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T00:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T00:00:00.000+00:00,transformer,,Temperature,C,13.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.56
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.52
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.59
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.91
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.74
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T00:00:00.000+00:00,busbar,,L3 Active Power,kW,19.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T00:00:00.000+00:00,busbar,,L2 Active Power,kW,27.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T00:00:00.000+00:00,busbar,,L1 Active Power,kW,21.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T00:00:00.000+00:00,busbar,,N Current (RMS),A,51.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,88.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,116.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-23T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,91.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T23:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T23:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T23:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.98
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T23:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.91
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T23:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T23:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T23:50:00.000+00:00,feeder,5.0,N Current (RMS),A,19.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T23:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,29.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T23:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,16.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T23:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,24.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T23:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.49
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T23:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T23:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T23:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.23
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T23:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.58
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T23:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.62
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T23:50:00.000+00:00,feeder,4.0,N Current (RMS),A,15.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T23:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T23:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T23:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,24.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T23:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T23:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T23:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T23:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.94
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T23:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T23:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T23:50:00.000+00:00,feeder,3.0,N Current (RMS),A,35.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T23:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,70.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T23:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,41.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T23:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T23:50:00.000+00:00,transformer,,Temperature,C,12.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.47
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.43
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T23:50:00.000+00:00,busbar,,L3 Active Power,kW,30.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T23:50:00.000+00:00,busbar,,L2 Active Power,kW,18.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T23:50:00.000+00:00,busbar,,L1 Active Power,kW,16.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T23:50:00.000+00:00,busbar,,N Current (RMS),A,59.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,128.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,86.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,73.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T23:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T23:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T23:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.36
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T23:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,13.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T23:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.58
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T23:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T23:40:00.000+00:00,feeder,5.0,N Current (RMS),A,34.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T23:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,57.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T23:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,16.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T23:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,27.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T23:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T23:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T23:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T23:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.93
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T23:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.72
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T23:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.83
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T23:40:00.000+00:00,feeder,4.0,N Current (RMS),A,15.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T23:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T23:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T23:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T23:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T23:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T23:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T23:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T23:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T23:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T23:40:00.000+00:00,feeder,3.0,N Current (RMS),A,26.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T23:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,67.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T23:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,42.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T23:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,43.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T23:40:00.000+00:00,transformer,,Temperature,C,12.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.81
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.87
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.64
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.92
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T23:40:00.000+00:00,busbar,,L3 Active Power,kW,36.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T23:40:00.000+00:00,busbar,,L2 Active Power,kW,17.37
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T23:40:00.000+00:00,busbar,,L1 Active Power,kW,21.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T23:40:00.000+00:00,busbar,,N Current (RMS),A,68.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,153.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,83.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,92.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T23:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T23:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T23:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.72
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T23:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,17.63
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T23:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T23:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.39
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T23:30:00.000+00:00,feeder,5.0,N Current (RMS),A,46.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T23:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,72.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T23:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,15.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T23:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,32.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T23:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.44
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T23:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.44
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T23:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.29
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T23:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T23:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.66
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T23:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T23:30:00.000+00:00,feeder,4.0,N Current (RMS),A,17.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T23:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,34.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T23:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T23:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,21.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T23:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.73
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T23:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T23:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.81
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T23:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T23:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.27
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T23:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T23:30:00.000+00:00,feeder,3.0,N Current (RMS),A,31.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T23:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,72.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T23:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,42.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T23:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,43.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T23:30:00.000+00:00,transformer,,Temperature,C,12.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.92
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.45
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.39
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.84
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.81
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T23:30:00.000+00:00,busbar,,L3 Active Power,kW,42.62
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T23:30:00.000+00:00,busbar,,L2 Active Power,kW,18.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T23:30:00.000+00:00,busbar,,L1 Active Power,kW,22.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T23:30:00.000+00:00,busbar,,N Current (RMS),A,84.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,177.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,86.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,96.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T23:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T23:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.41
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T23:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.86
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T23:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,15.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T23:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T23:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T23:20:00.000+00:00,feeder,5.0,N Current (RMS),A,40.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T23:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,64.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T23:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,18.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T23:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,28.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T23:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.79
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T23:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.43
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T23:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.31
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T23:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T23:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.43
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T23:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.91
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T23:20:00.000+00:00,feeder,4.0,N Current (RMS),A,16.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T23:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,33.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T23:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T23:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,25.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T23:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.92
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T23:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.91
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T23:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.75
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T23:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.76
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T23:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.83
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T23:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T23:20:00.000+00:00,feeder,3.0,N Current (RMS),A,35.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T23:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,69.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T23:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,52.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T23:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T23:20:00.000+00:00,transformer,,Temperature,C,13.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.79
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.27
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.79
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.71
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.75
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.91
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T23:20:00.000+00:00,busbar,,L3 Active Power,kW,39.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T23:20:00.000+00:00,busbar,,L2 Active Power,kW,21.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T23:20:00.000+00:00,busbar,,L1 Active Power,kW,18.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T23:20:00.000+00:00,busbar,,N Current (RMS),A,78.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,163.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,97.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,81.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T23:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T23:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.64
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T23:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.44
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T23:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.46
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T23:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.67
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T23:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.77
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T23:10:00.000+00:00,feeder,5.0,N Current (RMS),A,24.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T23:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,40.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T23:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,21.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T23:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,31.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T23:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.95
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T23:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T23:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T23:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.67
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T23:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.85
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T23:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.75
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T23:10:00.000+00:00,feeder,4.0,N Current (RMS),A,17.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T23:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,35.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T23:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T23:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,25.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T23:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.81
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T23:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.68
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T23:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.44
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T23:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.82
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T23:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.36
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T23:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.86
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T23:10:00.000+00:00,feeder,3.0,N Current (RMS),A,36.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T23:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,74.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T23:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,53.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T23:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T23:10:00.000+00:00,transformer,,Temperature,C,13.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.64
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.92
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.52
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.27
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T23:10:00.000+00:00,busbar,,L3 Active Power,kW,34.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T23:10:00.000+00:00,busbar,,L2 Active Power,kW,22.87
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T23:10:00.000+00:00,busbar,,L1 Active Power,kW,19.37
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T23:10:00.000+00:00,busbar,,N Current (RMS),A,67.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,147.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,102.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,86.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T23:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T23:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.52
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T23:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.46
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T23:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.52
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T23:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.31
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T23:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T23:00:00.000+00:00,feeder,5.0,N Current (RMS),A,22.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T23:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,40.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T23:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,27.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T23:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,38.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T23:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.87
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T23:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T23:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.43
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T23:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.86
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T23:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T23:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T23:00:00.000+00:00,feeder,4.0,N Current (RMS),A,22.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T23:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,39.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T23:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T23:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,19.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T23:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.85
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T23:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.84
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T23:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.67
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T23:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.78
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T23:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T23:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T23:00:00.000+00:00,feeder,3.0,N Current (RMS),A,39.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T23:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,73.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T23:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,59.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T23:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T23:00:00.000+00:00,transformer,,Temperature,C,13.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.84
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.49
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.56
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T23:00:00.000+00:00,busbar,,L3 Active Power,kW,36.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T23:00:00.000+00:00,busbar,,L2 Active Power,kW,27.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T23:00:00.000+00:00,busbar,,L1 Active Power,kW,18.77
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T23:00:00.000+00:00,busbar,,N Current (RMS),A,73.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,152.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,119.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,85.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T22:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T22:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T22:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T22:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.44
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T22:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.92
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T22:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.27
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T22:50:00.000+00:00,feeder,5.0,N Current (RMS),A,23.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T22:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,43.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T22:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,29.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T22:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,48.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T22:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.75
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T22:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T22:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.47
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T22:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.79
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T22:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.82
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T22:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.49
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T22:50:00.000+00:00,feeder,4.0,N Current (RMS),A,24.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T22:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,46.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T22:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,43.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T22:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,28.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T22:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.65
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T22:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.87
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T22:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.51
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T22:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.51
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T22:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.56
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T22:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.58
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T22:50:00.000+00:00,feeder,3.0,N Current (RMS),A,33.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T22:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,76.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T22:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,54.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T22:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,41.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T22:50:00.000+00:00,transformer,,Temperature,C,13.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.81
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.23
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.73
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.75
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T22:50:00.000+00:00,busbar,,L3 Active Power,kW,39.73
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T22:50:00.000+00:00,busbar,,L2 Active Power,kW,29.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T22:50:00.000+00:00,busbar,,L1 Active Power,kW,27.35
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T22:50:00.000+00:00,busbar,,N Current (RMS),A,67.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,165.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,126.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,117.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T22:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T22:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.44
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T22:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T22:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.46
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T22:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.74
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T22:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.95
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T22:40:00.000+00:00,feeder,5.0,N Current (RMS),A,19.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T22:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,35.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T22:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,36.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T22:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,39.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T22:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.52
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T22:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.53
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T22:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.47
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T22:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.41
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T22:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.93
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T22:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.78
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T22:40:00.000+00:00,feeder,4.0,N Current (RMS),A,29.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T22:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,52.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T22:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,52.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T22:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,26.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T22:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.66
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T22:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T22:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.48
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T22:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.67
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T22:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.92
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T22:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.78
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T22:40:00.000+00:00,feeder,3.0,N Current (RMS),A,36.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T22:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,76.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T22:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,48.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T22:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T22:40:00.000+00:00,transformer,,Temperature,C,13.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.51
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.73
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.53
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.49
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.94
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T22:40:00.000+00:00,busbar,,L3 Active Power,kW,39.54
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T22:40:00.000+00:00,busbar,,L2 Active Power,kW,31.59
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T22:40:00.000+00:00,busbar,,L1 Active Power,kW,22.51
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T22:40:00.000+00:00,busbar,,N Current (RMS),A,72.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,163.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,135.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,98.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T22:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T22:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.41
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T22:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.55
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T22:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T22:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.74
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T22:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.87
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T22:30:00.000+00:00,feeder,5.0,N Current (RMS),A,19.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T22:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,34.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T22:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,33.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T22:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,38.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T22:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.58
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T22:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.64
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T22:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.32
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T22:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.56
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T22:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.39
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T22:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T22:30:00.000+00:00,feeder,4.0,N Current (RMS),A,25.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T22:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,49.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T22:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,50.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T22:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,30.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T22:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.71
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T22:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T22:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.51
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T22:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,19.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T22:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.55
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T22:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T22:30:00.000+00:00,feeder,3.0,N Current (RMS),A,37.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T22:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,79.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T22:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,47.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T22:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T22:30:00.000+00:00,transformer,,Temperature,C,14.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.46
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.67
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T22:30:00.000+00:00,busbar,,L3 Active Power,kW,38.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T22:30:00.000+00:00,busbar,,L2 Active Power,kW,29.68
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T22:30:00.000+00:00,busbar,,L1 Active Power,kW,23.92
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T22:30:00.000+00:00,busbar,,N Current (RMS),A,70.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,162.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,129.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,102.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T22:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.39
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T22:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.47
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T22:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.74
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T22:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T22:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,10.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T22:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.39
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T22:20:00.000+00:00,feeder,5.0,N Current (RMS),A,19.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T22:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,38.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T22:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,43.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T22:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,40.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T22:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.44
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T22:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T22:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.47
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T22:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T22:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.73
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T22:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.89
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T22:20:00.000+00:00,feeder,4.0,N Current (RMS),A,26.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T22:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,39.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T22:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,55.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T22:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,37.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T22:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.46
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T22:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.03
