Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T22:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T22:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,22.71
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T22:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T22:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.32
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T22:20:00.000+00:00,feeder,3.0,N Current (RMS),A,47.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T22:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,93.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T22:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,45.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T22:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T22:20:00.000+00:00,transformer,,Temperature,C,14.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.44
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.91
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.55
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T22:20:00.000+00:00,busbar,,L3 Active Power,kW,40.67
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T22:20:00.000+00:00,busbar,,L2 Active Power,kW,33.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T22:20:00.000+00:00,busbar,,L1 Active Power,kW,26.61
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T22:20:00.000+00:00,busbar,,N Current (RMS),A,70.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,169.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,142.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,113.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T22:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T22:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.73
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T22:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.74
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T22:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.46
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T22:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.58
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T22:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T22:10:00.000+00:00,feeder,5.0,N Current (RMS),A,25.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T22:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,36.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T22:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,25.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T22:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,47.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T22:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T22:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.44
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T22:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.64
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T22:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T22:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.79
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T22:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.31
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T22:10:00.000+00:00,feeder,4.0,N Current (RMS),A,34.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T22:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,39.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T22:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,67.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T22:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,32.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T22:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T22:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T22:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T22:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,20.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T22:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.74
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T22:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.69
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T22:10:00.000+00:00,feeder,3.0,N Current (RMS),A,34.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T22:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,82.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T22:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,52.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T22:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,45.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T22:10:00.000+00:00,transformer,,Temperature,C,13.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.91
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.47
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.29
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.42
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.66
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T22:10:00.000+00:00,busbar,,L3 Active Power,kW,37.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T22:10:00.000+00:00,busbar,,L2 Active Power,kW,33.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T22:10:00.000+00:00,busbar,,L1 Active Power,kW,29.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T22:10:00.000+00:00,busbar,,N Current (RMS),A,65.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,156.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,143.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,124.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T22:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T22:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.47
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T22:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.79
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T22:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.43
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T22:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.76
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T22:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.76
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T22:00:00.000+00:00,feeder,5.0,N Current (RMS),A,23.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T22:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,32.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T22:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,25.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T22:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,42.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T22:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.39
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T22:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.95
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T22:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.52
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T22:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.93
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T22:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.72
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T22:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.72
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T22:00:00.000+00:00,feeder,4.0,N Current (RMS),A,36.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T22:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,43.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T22:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,67.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T22:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,29.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T22:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T22:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T22:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T22:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,20.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T22:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.49
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T22:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.82
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T22:00:00.000+00:00,feeder,3.0,N Current (RMS),A,36.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T22:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,83.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T22:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,54.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T22:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,42.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T22:00:00.000+00:00,transformer,,Temperature,C,13.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.43
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.62
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.32
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T22:00:00.000+00:00,busbar,,L3 Active Power,kW,37.45
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T22:00:00.000+00:00,busbar,,L2 Active Power,kW,33.98
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T22:00:00.000+00:00,busbar,,L1 Active Power,kW,26.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T22:00:00.000+00:00,busbar,,N Current (RMS),A,73.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,158.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,146.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,113.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T21:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.57
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T21:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T21:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.68
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T21:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.82
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T21:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T21:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T21:50:00.000+00:00,feeder,5.0,N Current (RMS),A,24.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T21:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,34.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T21:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,26.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T21:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,45.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T21:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.47
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T21:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.94
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T21:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.47
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T21:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T21:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,20.66
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T21:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.95
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T21:50:00.000+00:00,feeder,4.0,N Current (RMS),A,49.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T21:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,36.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T21:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,86.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T21:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,34.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T21:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.27
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T21:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T21:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.69
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T21:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,22.31
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T21:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T21:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T21:50:00.000+00:00,feeder,3.0,N Current (RMS),A,45.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T21:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,91.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T21:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,57.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T21:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T21:50:00.000+00:00,transformer,,Temperature,C,13.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.31
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.84
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T21:50:00.000+00:00,busbar,,L3 Active Power,kW,38.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T21:50:00.000+00:00,busbar,,L2 Active Power,kW,39.74
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T21:50:00.000+00:00,busbar,,L1 Active Power,kW,26.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T21:50:00.000+00:00,busbar,,N Current (RMS),A,78.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,160.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,168.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,113.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T21:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.74
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T21:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.94
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T21:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T21:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.64
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T21:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.32
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T21:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.42
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T21:40:00.000+00:00,feeder,5.0,N Current (RMS),A,25.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T21:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,45.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T21:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,23.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T21:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,40.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T21:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T21:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T21:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.48
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T21:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T21:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,19.78
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T21:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.63
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T21:40:00.000+00:00,feeder,4.0,N Current (RMS),A,47.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T21:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,36.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T21:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,82.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T21:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,33.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T21:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T21:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T21:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T21:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,24.56
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T21:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.53
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T21:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T21:40:00.000+00:00,feeder,3.0,N Current (RMS),A,48.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T21:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,100.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T21:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,55.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T21:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,43.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T21:40:00.000+00:00,transformer,,Temperature,C,13.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.67
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.66
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.42
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.89
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T21:40:00.000+00:00,busbar,,L3 Active Power,kW,43.39
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T21:40:00.000+00:00,busbar,,L2 Active Power,kW,37.64
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T21:40:00.000+00:00,busbar,,L1 Active Power,kW,27.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T21:40:00.000+00:00,busbar,,N Current (RMS),A,80.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,180.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,160.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,116.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T21:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.62
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T21:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T21:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.87
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T21:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.65
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T21:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T21:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.39
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T21:30:00.000+00:00,feeder,5.0,N Current (RMS),A,25.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T21:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,41.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T21:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,23.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T21:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,44.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T21:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T21:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T21:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.49
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T21:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.66
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T21:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,18.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T21:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T21:30:00.000+00:00,feeder,4.0,N Current (RMS),A,38.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T21:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,42.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T21:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,77.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T21:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,40.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T21:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.29
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T21:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T21:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.79
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T21:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,24.72
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T21:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T21:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.91
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T21:30:00.000+00:00,feeder,3.0,N Current (RMS),A,46.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T21:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,101.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T21:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,58.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T21:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,47.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T21:30:00.000+00:00,transformer,,Temperature,C,13.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.41
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.86
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.65
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T21:30:00.000+00:00,busbar,,L3 Active Power,kW,44.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T21:30:00.000+00:00,busbar,,L2 Active Power,kW,36.68
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T21:30:00.000+00:00,busbar,,L1 Active Power,kW,30.65
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T21:30:00.000+00:00,busbar,,N Current (RMS),A,75.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,183.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,157.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,130.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T21:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T21:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.27
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T21:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T21:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T21:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.64
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T21:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T21:20:00.000+00:00,feeder,5.0,N Current (RMS),A,28.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T21:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,42.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T21:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,25.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T21:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,48.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T21:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.62
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T21:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T21:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.47
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T21:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T21:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,18.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T21:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.72
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T21:20:00.000+00:00,feeder,4.0,N Current (RMS),A,39.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T21:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,40.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T21:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,76.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T21:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,46.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T21:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.33
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T21:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.23
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T21:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.68
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T21:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,24.49
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T21:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,18.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T21:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T21:20:00.000+00:00,feeder,3.0,N Current (RMS),A,51.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T21:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,100.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T21:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,77.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T21:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T21:20:00.000+00:00,transformer,,Temperature,C,13.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.75
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.57
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.65
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.53
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T21:20:00.000+00:00,busbar,,L3 Active Power,kW,43.54
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T21:20:00.000+00:00,busbar,,L2 Active Power,kW,41.69
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T21:20:00.000+00:00,busbar,,L1 Active Power,kW,30.72
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T21:20:00.000+00:00,busbar,,N Current (RMS),A,78.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,182.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,177.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,131.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T21:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T21:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T21:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.63
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T21:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T21:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.35
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T21:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.53
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T21:10:00.000+00:00,feeder,5.0,N Current (RMS),A,27.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T21:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,35.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T21:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,24.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T21:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,49.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T21:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.44
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T21:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.29
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T21:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T21:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T21:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.56
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T21:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T21:10:00.000+00:00,feeder,4.0,N Current (RMS),A,25.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T21:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,40.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T21:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,50.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T21:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,43.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T21:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.48
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T21:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T21:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T21:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,25.72
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T21:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T21:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.52
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T21:10:00.000+00:00,feeder,3.0,N Current (RMS),A,50.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T21:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,105.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T21:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,74.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T21:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,46.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T21:10:00.000+00:00,transformer,,Temperature,C,13.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.54
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.33
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.27
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.83
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T21:10:00.000+00:00,busbar,,L3 Active Power,kW,43.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T21:10:00.000+00:00,busbar,,L2 Active Power,kW,34.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T21:10:00.000+00:00,busbar,,L1 Active Power,kW,32.27
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T21:10:00.000+00:00,busbar,,N Current (RMS),A,74.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,180.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,148.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,138.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T21:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.33
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T21:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.31
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T21:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T21:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.74
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T21:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T21:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.84
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T21:00:00.000+00:00,feeder,5.0,N Current (RMS),A,25.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T21:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,42.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T21:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,27.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T21:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,46.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T21:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.84
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T21:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T21:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.29
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T21:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.87
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T21:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T21:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T21:00:00.000+00:00,feeder,4.0,N Current (RMS),A,25.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T21:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,62.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T21:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,55.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T21:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,46.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T21:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T21:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T21:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.23
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T21:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,23.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T21:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.39
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T21:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T21:00:00.000+00:00,feeder,3.0,N Current (RMS),A,51.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T21:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,96.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T21:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,64.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T21:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T21:00:00.000+00:00,transformer,,Temperature,C,13.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.71
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.63
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.51
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T21:00:00.000+00:00,busbar,,L3 Active Power,kW,47.89
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T21:00:00.000+00:00,busbar,,L2 Active Power,kW,33.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T21:00:00.000+00:00,busbar,,L1 Active Power,kW,29.91
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T21:00:00.000+00:00,busbar,,N Current (RMS),A,87.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,200.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,145.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,128.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T20:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.46
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T20:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T20:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.71
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T20:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T20:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.55
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T20:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T20:50:00.000+00:00,feeder,5.0,N Current (RMS),A,25.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T20:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,39.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T20:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,28.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T20:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,51.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T20:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.72
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T20:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.62
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T20:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T20:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,19.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T20:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,16.58
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T20:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.48
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T20:50:00.000+00:00,feeder,4.0,N Current (RMS),A,38.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T20:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,82.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T20:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,70.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T20:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,48.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T20:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T20:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.87
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T20:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.74
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T20:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,23.62
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T20:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,21.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T20:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T20:50:00.000+00:00,feeder,3.0,N Current (RMS),A,45.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T20:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,97.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T20:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,90.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T20:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,51.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T20:50:00.000+00:00,transformer,,Temperature,C,13.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.52
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.39
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.79
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T20:50:00.000+00:00,busbar,,L3 Active Power,kW,51.83
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T20:50:00.000+00:00,busbar,,L2 Active Power,kW,44.62
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T20:50:00.000+00:00,busbar,,L1 Active Power,kW,35.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T20:50:00.000+00:00,busbar,,N Current (RMS),A,88.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,216.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,188.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,150.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T20:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.44
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T20:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T20:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.51
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T20:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T20:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.65
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T20:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T20:40:00.000+00:00,feeder,5.0,N Current (RMS),A,25.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T20:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,40.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T20:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,33.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T20:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,51.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T20:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T20:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T20:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.39
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T20:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,20.79
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T20:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.63
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T20:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T20:40:00.000+00:00,feeder,4.0,N Current (RMS),A,38.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T20:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,88.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T20:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,62.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T20:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,47.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T20:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.85
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T20:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.71
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T20:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.36
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T20:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,21.89
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T20:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,21.68
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T20:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.73
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T20:40:00.000+00:00,feeder,3.0,N Current (RMS),A,51.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T20:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,91.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T20:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,91.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T20:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,39.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T20:40:00.000+00:00,transformer,,Temperature,C,13.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.64
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.02
