Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T18:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.87
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T18:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.81
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T18:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,14.49
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T18:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.43
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T18:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.47
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T18:50:00.000+00:00,feeder,5.0,N Current (RMS),A,35.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T18:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,61.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T18:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,23.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T18:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,60.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T18:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.76
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T18:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T18:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T18:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,18.69
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T18:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,20.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T18:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T18:50:00.000+00:00,feeder,4.0,N Current (RMS),A,39.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T18:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,79.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T18:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,84.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T18:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,44.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T18:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T18:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.86
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T18:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T18:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,24.66
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T18:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T18:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T18:50:00.000+00:00,feeder,3.0,N Current (RMS),A,43.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T18:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,102.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T18:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,71.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T18:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,51.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T18:50:00.000+00:00,transformer,,Temperature,C,13.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.36
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.57
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.93
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.33
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T18:50:00.000+00:00,busbar,,L3 Active Power,kW,57.84
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T18:50:00.000+00:00,busbar,,L2 Active Power,kW,41.93
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T18:50:00.000+00:00,busbar,,L1 Active Power,kW,36.84
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T18:50:00.000+00:00,busbar,,N Current (RMS),A,90.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,240.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,178.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,155.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T18:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.56
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T18:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.91
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T18:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T18:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,14.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T18:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T18:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.78
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T18:40:00.000+00:00,feeder,5.0,N Current (RMS),A,30.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T18:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,63.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T18:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,35.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T18:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,58.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T18:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.66
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T18:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T18:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.53
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T18:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.74
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T18:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,18.61
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T18:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.46
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T18:40:00.000+00:00,feeder,4.0,N Current (RMS),A,41.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T18:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,66.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T18:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,78.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T18:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,29.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T18:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T18:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.82
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T18:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.82
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T18:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,24.86
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T18:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.94
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T18:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.89
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T18:40:00.000+00:00,feeder,3.0,N Current (RMS),A,45.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T18:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,103.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T18:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,76.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T18:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,52.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T18:40:00.000+00:00,transformer,,Temperature,C,14.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.36
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.77
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.76
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.47
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.92
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.42
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T18:40:00.000+00:00,busbar,,L3 Active Power,kW,55.56
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T18:40:00.000+00:00,busbar,,L2 Active Power,kW,44.64
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T18:40:00.000+00:00,busbar,,L1 Active Power,kW,32.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T18:40:00.000+00:00,busbar,,N Current (RMS),A,94.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,231.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,189.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,137.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T18:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.94
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T18:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T18:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.87
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T18:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,13.83
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T18:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T18:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.81
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T18:30:00.000+00:00,feeder,5.0,N Current (RMS),A,27.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T18:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,58.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T18:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,35.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T18:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,50.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T18:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.66
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T18:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T18:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.52
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T18:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.32
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T18:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,20.37
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T18:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.31
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T18:30:00.000+00:00,feeder,4.0,N Current (RMS),A,44.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T18:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,72.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T18:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,86.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T18:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,32.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T18:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.81
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T18:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.39
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T18:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.56
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T18:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,27.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T18:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,21.23
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T18:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.35
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T18:30:00.000+00:00,feeder,3.0,N Current (RMS),A,53.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T18:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,113.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T18:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,90.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T18:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,49.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T18:30:00.000+00:00,transformer,,Temperature,C,14.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.56
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.78
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.41
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.71
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.95
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T18:30:00.000+00:00,busbar,,L3 Active Power,kW,58.41
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T18:30:00.000+00:00,busbar,,L2 Active Power,kW,49.73
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T18:30:00.000+00:00,busbar,,L1 Active Power,kW,30.48
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T18:30:00.000+00:00,busbar,,N Current (RMS),A,104.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,243.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,210.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,130.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T18:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.31
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T18:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T18:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T18:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.46
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T18:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,9.95
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T18:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,15.81
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T18:20:00.000+00:00,feeder,5.0,N Current (RMS),A,25.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T18:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,49.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T18:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,42.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T18:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,66.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T18:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.47
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T18:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.81
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T18:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.37
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T18:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.63
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T18:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,20.23
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T18:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.94
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T18:20:00.000+00:00,feeder,4.0,N Current (RMS),A,40.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T18:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,69.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T18:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,85.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T18:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,39.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T18:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.84
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T18:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.29
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T18:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T18:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,27.81
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T18:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,24.61
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T18:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T18:20:00.000+00:00,feeder,3.0,N Current (RMS),A,55.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T18:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,115.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T18:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,104.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T18:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,51.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T18:20:00.000+00:00,transformer,,Temperature,C,15.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.45
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.62
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T18:20:00.000+00:00,busbar,,L3 Active Power,kW,55.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T18:20:00.000+00:00,busbar,,L2 Active Power,kW,54.79
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T18:20:00.000+00:00,busbar,,L1 Active Power,kW,36.76
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T18:20:00.000+00:00,busbar,,N Current (RMS),A,90.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,232.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,230.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,154.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T18:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.53
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T18:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T18:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.46
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T18:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.45
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T18:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.43
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T18:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,15.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T18:10:00.000+00:00,feeder,5.0,N Current (RMS),A,28.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T18:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,52.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T18:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,37.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T18:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,64.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T18:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.47
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T18:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T18:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.48
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T18:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,19.43
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T18:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,25.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T18:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T18:10:00.000+00:00,feeder,4.0,N Current (RMS),A,56.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T18:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,81.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T18:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,105.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T18:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,32.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T18:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T18:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.62
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T18:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.41
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T18:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,30.93
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T18:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,21.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T18:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T18:10:00.000+00:00,feeder,3.0,N Current (RMS),A,62.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T18:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,127.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T18:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,93.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T18:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,52.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T18:10:00.000+00:00,transformer,,Temperature,C,15.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.98
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.35
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.35
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T18:10:00.000+00:00,busbar,,L3 Active Power,kW,62.81
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T18:10:00.000+00:00,busbar,,L2 Active Power,kW,55.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T18:10:00.000+00:00,busbar,,L1 Active Power,kW,34.45
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T18:10:00.000+00:00,busbar,,N Current (RMS),A,109.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,260.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,232.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,145.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T18:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T18:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T18:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.53
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T18:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T18:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.29
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T18:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,15.42
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T18:00:00.000+00:00,feeder,5.0,N Current (RMS),A,32.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T18:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,54.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T18:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,28.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T18:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,65.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T18:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.66
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T18:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T18:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.47
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T18:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,22.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T18:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,24.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T18:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T18:00:00.000+00:00,feeder,4.0,N Current (RMS),A,58.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T18:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,92.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T18:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,104.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T18:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,32.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T18:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T18:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T18:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.62
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T18:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,24.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T18:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.48
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T18:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.95
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T18:00:00.000+00:00,feeder,3.0,N Current (RMS),A,49.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T18:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,100.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T18:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,52.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T18:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,44.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T18:00:00.000+00:00,transformer,,Temperature,C,15.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.54
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.78
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.62
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T18:00:00.000+00:00,busbar,,L3 Active Power,kW,59.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T18:00:00.000+00:00,busbar,,L2 Active Power,kW,42.74
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T18:00:00.000+00:00,busbar,,L1 Active Power,kW,32.58
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T18:00:00.000+00:00,busbar,,N Current (RMS),A,99.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,246.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,182.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,140.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T17:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.31
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T17:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T17:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.51
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T17:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.81
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T17:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.83
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T17:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T17:50:00.000+00:00,feeder,5.0,N Current (RMS),A,25.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T17:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,38.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T17:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,25.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T17:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,51.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T17:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.75
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T17:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T17:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.35
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T17:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,21.85
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T17:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,19.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T17:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T17:50:00.000+00:00,feeder,4.0,N Current (RMS),A,48.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T17:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,91.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T17:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,81.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T17:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,31.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T17:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.78
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T17:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.63
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T17:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T17:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,26.44
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T17:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.49
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T17:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.58
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T17:50:00.000+00:00,feeder,3.0,N Current (RMS),A,58.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T17:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,109.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T17:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,48.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T17:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,50.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T17:50:00.000+00:00,transformer,,Temperature,C,15.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.41
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.84
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.87
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.81
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T17:50:00.000+00:00,busbar,,L3 Active Power,kW,57.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T17:50:00.000+00:00,busbar,,L2 Active Power,kW,35.54
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T17:50:00.000+00:00,busbar,,L1 Active Power,kW,30.95
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T17:50:00.000+00:00,busbar,,N Current (RMS),A,99.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,237.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,153.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,132.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T17:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.82
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T17:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T17:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.69
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T17:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.93
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T17:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.49
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T17:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T17:40:00.000+00:00,feeder,5.0,N Current (RMS),A,24.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T17:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,38.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T17:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,24.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T17:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,43.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T17:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.36
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T17:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.85
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T17:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.41
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T17:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,20.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T17:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,19.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T17:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.44
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T17:40:00.000+00:00,feeder,4.0,N Current (RMS),A,46.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T17:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,86.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T17:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,80.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T17:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,33.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T17:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T17:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.35
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T17:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.45
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T17:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,29.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T17:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T17:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.56
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T17:40:00.000+00:00,feeder,3.0,N Current (RMS),A,64.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T17:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,119.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T17:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,46.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T17:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,55.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T17:40:00.000+00:00,transformer,,Temperature,C,15.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.58
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.57
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.55
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T17:40:00.000+00:00,busbar,,L3 Active Power,kW,58.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T17:40:00.000+00:00,busbar,,L2 Active Power,kW,34.86
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T17:40:00.000+00:00,busbar,,L1 Active Power,kW,30.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T17:40:00.000+00:00,busbar,,N Current (RMS),A,105.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,242.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,150.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,129.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T17:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.46
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T17:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T17:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.74
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T17:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.79
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T17:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.56
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T17:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T17:30:00.000+00:00,feeder,5.0,N Current (RMS),A,25.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T17:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,38.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T17:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,24.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T17:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,47.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T17:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.48
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T17:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.72
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T17:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.46
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T17:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,21.51
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T17:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,19.76
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T17:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T17:30:00.000+00:00,feeder,4.0,N Current (RMS),A,50.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T17:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,90.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T17:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,83.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T17:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,32.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T17:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.89
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T17:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T17:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T17:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,21.57
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T17:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.94
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T17:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,23.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T17:30:00.000+00:00,feeder,3.0,N Current (RMS),A,39.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T17:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,89.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T17:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,60.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T17:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,96.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T17:30:00.000+00:00,transformer,,Temperature,C,15.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.41
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.72
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.83
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.71
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.27
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T17:30:00.000+00:00,busbar,,L3 Active Power,kW,51.87
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T17:30:00.000+00:00,busbar,,L2 Active Power,kW,39.27
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T17:30:00.000+00:00,busbar,,L1 Active Power,kW,41.37
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T17:30:00.000+00:00,busbar,,N Current (RMS),A,74.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,216.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,167.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,174.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T17:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.63
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T17:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T17:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T17:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T17:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T17:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,15.41
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T17:20:00.000+00:00,feeder,5.0,N Current (RMS),A,34.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T17:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,39.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T17:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,26.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T17:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,64.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T17:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T17:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.89
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T17:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.41
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T17:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T17:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,21.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T17:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T17:20:00.000+00:00,feeder,4.0,N Current (RMS),A,45.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T17:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,71.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T17:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,90.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T17:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,36.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T17:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T17:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T17:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.46
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T17:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,22.62
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T17:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.44
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T17:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,20.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T17:20:00.000+00:00,feeder,3.0,N Current (RMS),A,47.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T17:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,93.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T17:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,51.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T17:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,88.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T17:20:00.000+00:00,transformer,,Temperature,C,15.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.53
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.76
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.67
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.57
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T17:20:00.000+00:00,busbar,,L3 Active Power,kW,48.71
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T17:20:00.000+00:00,busbar,,L2 Active Power,kW,38.94
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T17:20:00.000+00:00,busbar,,L1 Active Power,kW,44.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T17:20:00.000+00:00,busbar,,N Current (RMS),A,73.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,202.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,166.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,187.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T17:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.65
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T17:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T17:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.27
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T17:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.59
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T17:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.58
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T17:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.52
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T17:10:00.000+00:00,feeder,5.0,N Current (RMS),A,25.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T17:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,37.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T17:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,29.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T17:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,49.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T17:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.86
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T17:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.59
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T17:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.32
