Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T17:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T17:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,22.93
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T17:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.71
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T17:10:00.000+00:00,feeder,4.0,N Current (RMS),A,48.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T17:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,60.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T17:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,95.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T17:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,38.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T17:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T17:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T17:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.37
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T17:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,21.45
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T17:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T17:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.63
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T17:10:00.000+00:00,feeder,3.0,N Current (RMS),A,32.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T17:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,89.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T17:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,70.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T17:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,62.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T17:10:00.000+00:00,transformer,,Temperature,C,16.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.95
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.59
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.47
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T17:10:00.000+00:00,busbar,,L3 Active Power,kW,44.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T17:10:00.000+00:00,busbar,,L2 Active Power,kW,45.85
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T17:10:00.000+00:00,busbar,,L1 Active Power,kW,34.86
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T17:10:00.000+00:00,busbar,,N Current (RMS),A,71.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,185.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,193.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,148.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T17:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T17:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.35
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T17:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T17:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T17:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T17:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.42
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T17:00:00.000+00:00,feeder,5.0,N Current (RMS),A,22.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T17:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,40.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T17:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,32.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T17:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,48.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T17:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T17:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.51
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T17:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T17:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.35
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T17:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,22.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T17:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.45
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T17:00:00.000+00:00,feeder,4.0,N Current (RMS),A,50.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T17:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,72.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T17:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,92.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T17:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,32.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T17:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.41
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T17:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T17:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.77
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T17:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,19.75
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T17:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,20.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T17:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T17:00:00.000+00:00,feeder,3.0,N Current (RMS),A,43.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T17:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,82.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T17:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,86.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T17:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,45.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T17:00:00.000+00:00,transformer,,Temperature,C,16.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.94
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.32
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.23
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T17:00:00.000+00:00,busbar,,L3 Active Power,kW,46.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T17:00:00.000+00:00,busbar,,L2 Active Power,kW,49.75
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T17:00:00.000+00:00,busbar,,L1 Active Power,kW,28.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T17:00:00.000+00:00,busbar,,N Current (RMS),A,90.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,194.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,209.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,123.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T16:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T16:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.48
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T16:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T16:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T16:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T16:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.61
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T16:50:00.000+00:00,feeder,5.0,N Current (RMS),A,22.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T16:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,31.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T16:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,19.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T16:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,37.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T16:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T16:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.66
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T16:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T16:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.53
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T16:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,19.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T16:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.47
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T16:50:00.000+00:00,feeder,4.0,N Current (RMS),A,46.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T16:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,68.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T16:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,80.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T16:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,26.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T16:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.33
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T16:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.51
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T16:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T16:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.69
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T16:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T16:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.85
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T16:50:00.000+00:00,feeder,3.0,N Current (RMS),A,32.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T16:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,73.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T16:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,62.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T16:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,43.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T16:50:00.000+00:00,transformer,,Temperature,C,17.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.83
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.55
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.65
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.68
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T16:50:00.000+00:00,busbar,,L3 Active Power,kW,41.44
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T16:50:00.000+00:00,busbar,,L2 Active Power,kW,37.51
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T16:50:00.000+00:00,busbar,,L1 Active Power,kW,23.94
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T16:50:00.000+00:00,busbar,,N Current (RMS),A,77.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,173.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,160.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,104.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T16:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T16:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T16:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T16:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.85
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T16:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T16:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.59
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T16:40:00.000+00:00,feeder,5.0,N Current (RMS),A,20.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T16:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,30.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T16:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,19.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T16:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,33.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T16:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T16:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.73
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T16:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.41
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T16:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.33
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T16:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,17.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T16:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.61
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T16:40:00.000+00:00,feeder,4.0,N Current (RMS),A,40.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T16:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,60.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T16:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,73.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T16:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,25.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T16:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T16:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T16:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.95
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T16:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.92
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T16:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.29
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T16:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.33
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T16:40:00.000+00:00,feeder,3.0,N Current (RMS),A,38.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T16:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,78.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T16:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,61.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T16:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T16:40:00.000+00:00,transformer,,Temperature,C,17.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.62
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.37
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.41
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T16:40:00.000+00:00,busbar,,L3 Active Power,kW,40.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T16:40:00.000+00:00,busbar,,L2 Active Power,kW,35.78
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T16:40:00.000+00:00,busbar,,L1 Active Power,kW,21.54
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T16:40:00.000+00:00,busbar,,N Current (RMS),A,79.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,168.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,152.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,96.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T16:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T16:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T16:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T16:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.86
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T16:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T16:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.91
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T16:30:00.000+00:00,feeder,5.0,N Current (RMS),A,20.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T16:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,29.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T16:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,18.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T16:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,34.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T16:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T16:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.66
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T16:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T16:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.85
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T16:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T16:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T16:30:00.000+00:00,feeder,4.0,N Current (RMS),A,26.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T16:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,61.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T16:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,60.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T16:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,39.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T16:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.91
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T16:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T16:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.63
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T16:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,20.57
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T16:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.65
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T16:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.73
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T16:30:00.000+00:00,feeder,3.0,N Current (RMS),A,41.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T16:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,85.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T16:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,53.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T16:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,42.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T16:30:00.000+00:00,transformer,,Temperature,C,17.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.87
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.91
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T16:30:00.000+00:00,busbar,,L3 Active Power,kW,42.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T16:30:00.000+00:00,busbar,,L2 Active Power,kW,30.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T16:30:00.000+00:00,busbar,,L1 Active Power,kW,26.74
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T16:30:00.000+00:00,busbar,,N Current (RMS),A,71.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,175.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,129.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,114.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T16:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.82
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T16:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T16:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T16:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.58
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T16:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.59
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T16:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.36
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T16:20:00.000+00:00,feeder,5.0,N Current (RMS),A,20.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T16:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,28.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T16:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,20.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T16:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,36.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T16:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T16:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.66
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T16:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.87
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T16:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.44
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T16:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,16.67
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T16:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T16:20:00.000+00:00,feeder,4.0,N Current (RMS),A,33.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T16:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,48.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T16:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,70.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T16:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,35.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T16:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T16:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.52
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T16:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.64
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T16:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,22.66
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T16:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.44
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T16:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.29
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T16:20:00.000+00:00,feeder,3.0,N Current (RMS),A,47.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T16:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,93.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T16:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,51.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T16:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,41.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T16:20:00.000+00:00,transformer,,Temperature,C,18.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.65
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.23
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.68
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T16:20:00.000+00:00,busbar,,L3 Active Power,kW,40.68
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T16:20:00.000+00:00,busbar,,L2 Active Power,kW,32.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T16:20:00.000+00:00,busbar,,L1 Active Power,kW,25.87
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T16:20:00.000+00:00,busbar,,N Current (RMS),A,70.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,169.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,140.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,111.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T16:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T16:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.32
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T16:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T16:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.44
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T16:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T16:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.41
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T16:10:00.000+00:00,feeder,5.0,N Current (RMS),A,22.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T16:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,36.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T16:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,20.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T16:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,33.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T16:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T16:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.54
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T16:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.82
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T16:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.37
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T16:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T16:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T16:10:00.000+00:00,feeder,4.0,N Current (RMS),A,30.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T16:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,48.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T16:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,60.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T16:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,29.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T16:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.61
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T16:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.47
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T16:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.77
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T16:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,23.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T16:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.31
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T16:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.66
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T16:10:00.000+00:00,feeder,3.0,N Current (RMS),A,44.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T16:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,95.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T16:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,62.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T16:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,46.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T16:10:00.000+00:00,transformer,,Temperature,C,18.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.51
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.98
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.75
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.65
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.33
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T16:10:00.000+00:00,busbar,,L3 Active Power,kW,42.85
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T16:10:00.000+00:00,busbar,,L2 Active Power,kW,32.75
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T16:10:00.000+00:00,busbar,,L1 Active Power,kW,24.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T16:10:00.000+00:00,busbar,,N Current (RMS),A,77.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,177.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,140.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,107.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T16:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T16:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.52
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T16:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.98
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T16:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.63
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T16:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.39
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T16:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.57
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T16:00:00.000+00:00,feeder,5.0,N Current (RMS),A,23.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T16:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,26.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T16:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,16.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T16:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,37.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T16:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.35
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T16:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.94
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T16:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T16:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.82
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T16:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T16:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T16:00:00.000+00:00,feeder,4.0,N Current (RMS),A,27.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T16:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,58.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T16:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,63.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T16:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,39.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T16:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.82
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T16:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.49
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T16:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T16:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,21.33
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T16:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.69
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T16:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T16:00:00.000+00:00,feeder,3.0,N Current (RMS),A,32.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T16:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,87.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T16:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,67.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T16:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,59.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T16:00:00.000+00:00,transformer,,Temperature,C,17.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.37
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.95
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.85
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T16:00:00.000+00:00,busbar,,L3 Active Power,kW,40.78
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T16:00:00.000+00:00,busbar,,L2 Active Power,kW,34.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T16:00:00.000+00:00,busbar,,L1 Active Power,kW,31.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T16:00:00.000+00:00,busbar,,N Current (RMS),A,61.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,169.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,146.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,134.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T15:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T15:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.44
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T15:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T15:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.52
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T15:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.42
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T15:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.61
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T15:50:00.000+00:00,feeder,5.0,N Current (RMS),A,22.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T15:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,21.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T15:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,16.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T15:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,37.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T15:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.31
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T15:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.39
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T15:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T15:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.85
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T15:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,19.67
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T15:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T15:50:00.000+00:00,feeder,4.0,N Current (RMS),A,42.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T15:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,46.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T15:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,82.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T15:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,35.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T15:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T15:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.23
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T15:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.37
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T15:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,24.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T15:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,18.31
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T15:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.27
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T15:50:00.000+00:00,feeder,3.0,N Current (RMS),A,38.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T15:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,100.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T15:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,76.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T15:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,60.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T15:50:00.000+00:00,transformer,,Temperature,C,18.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.46
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.76
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.83
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T15:50:00.000+00:00,busbar,,L3 Active Power,kW,39.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T15:50:00.000+00:00,busbar,,L2 Active Power,kW,41.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T15:50:00.000+00:00,busbar,,L1 Active Power,kW,31.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T15:50:00.000+00:00,busbar,,N Current (RMS),A,65.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,165.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,173.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,130.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T15:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.68
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T15:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T15:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T15:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.27
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T15:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.37
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T15:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.31
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T15:40:00.000+00:00,feeder,5.0,N Current (RMS),A,22.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T15:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,23.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T15:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,20.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T15:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,40.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T15:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.77
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T15:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.59
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T15:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T15:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T15:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,19.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T15:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.35
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T15:40:00.000+00:00,feeder,4.0,N Current (RMS),A,48.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T15:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,66.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T15:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,81.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T15:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,20.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T15:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.29
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T15:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.62
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T15:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T15:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,24.62
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T15:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T15:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T15:40:00.000+00:00,feeder,3.0,N Current (RMS),A,42.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T15:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,101.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T15:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,52.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T15:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,61.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T15:40:00.000+00:00,transformer,,Temperature,C,18.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.66
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.74
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.48
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T15:40:00.000+00:00,busbar,,L3 Active Power,kW,45.86
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T15:40:00.000+00:00,busbar,,L2 Active Power,kW,35.87
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T15:40:00.000+00:00,busbar,,L1 Active Power,kW,28.27
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T15:40:00.000+00:00,busbar,,N Current (RMS),A,71.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,189.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,152.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,119.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T15:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.43
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T15:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T15:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T15:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T15:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T15:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.74
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T15:30:00.000+00:00,feeder,5.0,N Current (RMS),A,20.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T15:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,26.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T15:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,19.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T15:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,34.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T15:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.76
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T15:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T15:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.98
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T15:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.47
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T15:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,17.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T15:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.98
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T15:30:00.000+00:00,feeder,4.0,N Current (RMS),A,46.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T15:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,68.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T15:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,74.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T15:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T15:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.65
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T15:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.46
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T15:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T15:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,20.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T15:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.53
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T15:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.82
