Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T15:30:00.000+00:00,feeder,3.0,N Current (RMS),A,40.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T15:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,84.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T15:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,47.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T15:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T15:30:00.000+00:00,transformer,,Temperature,C,19.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.94
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.71
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.83
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.68
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T15:30:00.000+00:00,busbar,,L3 Active Power,kW,42.84
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T15:30:00.000+00:00,busbar,,L2 Active Power,kW,32.45
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T15:30:00.000+00:00,busbar,,L1 Active Power,kW,21.54
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T15:30:00.000+00:00,busbar,,N Current (RMS),A,81.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,178.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,139.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,93.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T15:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.41
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T15:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T15:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.59
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T15:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T15:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.41
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T15:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.58
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T15:20:00.000+00:00,feeder,5.0,N Current (RMS),A,24.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T15:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,23.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T15:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,20.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T15:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,42.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T15:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.98
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T15:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.64
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T15:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T15:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.69
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T15:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T15:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.75
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T15:20:00.000+00:00,feeder,4.0,N Current (RMS),A,33.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T15:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,45.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T15:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,60.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T15:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,21.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T15:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.49
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T15:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T15:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.74
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T15:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.46
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T15:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,20.62
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T15:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.89
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T15:20:00.000+00:00,feeder,3.0,N Current (RMS),A,41.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T15:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,68.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T15:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,87.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T15:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,39.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T15:20:00.000+00:00,transformer,,Temperature,C,19.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.53
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.77
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.89
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.82
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T15:20:00.000+00:00,busbar,,L3 Active Power,kW,32.33
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T15:20:00.000+00:00,busbar,,L2 Active Power,kW,39.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T15:20:00.000+00:00,busbar,,L1 Active Power,kW,23.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T15:20:00.000+00:00,busbar,,N Current (RMS),A,69.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,135.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,165.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,101.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T15:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.71
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T15:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T15:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.72
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T15:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.46
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T15:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.95
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T15:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T15:10:00.000+00:00,feeder,5.0,N Current (RMS),A,22.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T15:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,32.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T15:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,18.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T15:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,32.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T15:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T15:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.55
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T15:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.85
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T15:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.81
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T15:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,16.46
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T15:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T15:10:00.000+00:00,feeder,4.0,N Current (RMS),A,40.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T15:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,34.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T15:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,69.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T15:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T15:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T15:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T15:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.56
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T15:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.63
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T15:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.93
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T15:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T15:10:00.000+00:00,feeder,3.0,N Current (RMS),A,29.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T15:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,73.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T15:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,68.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T15:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,47.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T15:10:00.000+00:00,transformer,,Temperature,C,19.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.69
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.23
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.23
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T15:10:00.000+00:00,busbar,,L3 Active Power,kW,32.89
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T15:10:00.000+00:00,busbar,,L2 Active Power,kW,36.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T15:10:00.000+00:00,busbar,,L1 Active Power,kW,23.43
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T15:10:00.000+00:00,busbar,,N Current (RMS),A,64.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,138.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,154.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,101.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T15:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.43
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T15:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T15:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.86
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T15:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T15:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T15:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.68
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T15:00:00.000+00:00,feeder,5.0,N Current (RMS),A,27.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T15:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,31.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T15:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,22.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T15:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,49.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T15:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.87
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T15:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.93
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T15:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.77
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T15:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T15:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,16.55
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T15:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T15:00:00.000+00:00,feeder,4.0,N Current (RMS),A,40.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T15:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,37.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T15:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,70.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T15:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T15:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T15:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T15:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T15:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.62
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T15:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.91
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T15:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T15:00:00.000+00:00,feeder,3.0,N Current (RMS),A,36.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T15:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,69.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T15:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,76.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T15:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T15:00:00.000+00:00,transformer,,Temperature,C,19.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.75
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.29
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.51
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.43
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T15:00:00.000+00:00,busbar,,L3 Active Power,kW,32.32
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T15:00:00.000+00:00,busbar,,L2 Active Power,kW,39.52
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T15:00:00.000+00:00,busbar,,L1 Active Power,kW,25.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T15:00:00.000+00:00,busbar,,N Current (RMS),A,66.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,136.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,168.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,111.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T14:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.95
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T14:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T14:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T14:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.49
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T14:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.42
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T14:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.43
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T14:50:00.000+00:00,feeder,5.0,N Current (RMS),A,26.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T14:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,29.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T14:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,20.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T14:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,49.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T14:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T14:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.84
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T14:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T14:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T14:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.47
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T14:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.51
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T14:50:00.000+00:00,feeder,4.0,N Current (RMS),A,28.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T14:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,42.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T14:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,58.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T14:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,24.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T14:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T14:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.79
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T14:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.81
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T14:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.98
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T14:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,21.86
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T14:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T14:50:00.000+00:00,feeder,3.0,N Current (RMS),A,48.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T14:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,67.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T14:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,92.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T14:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T14:50:00.000+00:00,transformer,,Temperature,C,19.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.62
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.71
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.85
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.75
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T14:50:00.000+00:00,busbar,,L3 Active Power,kW,32.49
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T14:50:00.000+00:00,busbar,,L2 Active Power,kW,39.76
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T14:50:00.000+00:00,busbar,,L1 Active Power,kW,24.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T14:50:00.000+00:00,busbar,,N Current (RMS),A,68.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,137.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,169.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,105.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T14:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T14:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.65
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T14:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T14:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.64
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T14:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.81
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T14:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.78
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T14:40:00.000+00:00,feeder,5.0,N Current (RMS),A,23.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T14:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,21.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T14:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,26.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T14:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,46.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T14:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T14:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T14:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.61
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T14:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.79
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T14:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T14:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.94
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T14:40:00.000+00:00,feeder,4.0,N Current (RMS),A,23.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T14:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,45.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T14:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,53.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T14:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,30.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T14:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.41
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T14:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T14:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.75
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T14:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.44
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T14:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,22.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T14:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T14:40:00.000+00:00,feeder,3.0,N Current (RMS),A,47.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T14:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,73.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T14:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,96.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T14:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,41.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T14:40:00.000+00:00,transformer,,Temperature,C,19.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.61
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.62
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.77
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T14:40:00.000+00:00,busbar,,L3 Active Power,kW,32.87
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T14:40:00.000+00:00,busbar,,L2 Active Power,kW,40.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T14:40:00.000+00:00,busbar,,L1 Active Power,kW,26.69
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T14:40:00.000+00:00,busbar,,N Current (RMS),A,68.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,139.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,173.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,114.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T14:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T14:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T14:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.47
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T14:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T14:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.42
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T14:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.36
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T14:30:00.000+00:00,feeder,5.0,N Current (RMS),A,22.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T14:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,20.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T14:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,28.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T14:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,44.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T14:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.53
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T14:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.87
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T14:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.69
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T14:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T14:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.82
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T14:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.92
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T14:30:00.000+00:00,feeder,4.0,N Current (RMS),A,29.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T14:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,46.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T14:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,58.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T14:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,26.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T14:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T14:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T14:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T14:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,19.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T14:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,20.67
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T14:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.75
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T14:30:00.000+00:00,feeder,3.0,N Current (RMS),A,46.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T14:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,82.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T14:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,87.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T14:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,39.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T14:30:00.000+00:00,transformer,,Temperature,C,19.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.77
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.23
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.29
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.95
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.77
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T14:30:00.000+00:00,busbar,,L3 Active Power,kW,35.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T14:30:00.000+00:00,busbar,,L2 Active Power,kW,40.91
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T14:30:00.000+00:00,busbar,,L1 Active Power,kW,25.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T14:30:00.000+00:00,busbar,,N Current (RMS),A,70.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,146.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,171.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,106.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T14:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.51
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T14:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T14:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T14:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T14:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T14:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.92
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T14:20:00.000+00:00,feeder,5.0,N Current (RMS),A,27.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T14:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,18.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T14:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,26.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T14:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,49.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T14:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.92
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T14:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T14:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T14:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T14:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.44
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T14:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T14:20:00.000+00:00,feeder,4.0,N Current (RMS),A,29.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T14:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,38.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T14:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,57.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T14:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,26.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T14:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.39
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T14:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.49
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T14:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.92
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T14:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,19.47
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T14:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T14:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.46
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T14:20:00.000+00:00,feeder,3.0,N Current (RMS),A,40.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T14:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,80.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T14:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,60.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T14:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T14:20:00.000+00:00,transformer,,Temperature,C,18.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.67
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.54
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.83
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.89
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T14:20:00.000+00:00,busbar,,L3 Active Power,kW,32.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T14:20:00.000+00:00,busbar,,L2 Active Power,kW,33.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T14:20:00.000+00:00,busbar,,L1 Active Power,kW,25.46
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T14:20:00.000+00:00,busbar,,N Current (RMS),A,58.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,135.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,143.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,108.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T14:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.43
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T14:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.32
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T14:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T14:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T14:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.66
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T14:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T14:10:00.000+00:00,feeder,5.0,N Current (RMS),A,25.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T14:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,19.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T14:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,24.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T14:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,46.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T14:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.43
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T14:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T14:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.71
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T14:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.27
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T14:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.86
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T14:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T14:10:00.000+00:00,feeder,4.0,N Current (RMS),A,32.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T14:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,38.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T14:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,59.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T14:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,30.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T14:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T14:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T14:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T14:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,20.43
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T14:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.93
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T14:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T14:10:00.000+00:00,feeder,3.0,N Current (RMS),A,38.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T14:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,83.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T14:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,67.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T14:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,45.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T14:10:00.000+00:00,transformer,,Temperature,C,18.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.75
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.74
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.44
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.56
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T14:10:00.000+00:00,busbar,,L3 Active Power,kW,32.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T14:10:00.000+00:00,busbar,,L2 Active Power,kW,35.46
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T14:10:00.000+00:00,busbar,,L1 Active Power,kW,28.45
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T14:10:00.000+00:00,busbar,,N Current (RMS),A,57.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,137.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,150.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,119.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T14:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T14:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T14:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T14:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T14:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T14:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.71
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T14:00:00.000+00:00,feeder,5.0,N Current (RMS),A,23.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T14:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,23.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T14:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,22.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T14:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,44.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T14:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.43
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T14:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.56
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T14:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.84
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T14:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.79
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T14:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T14:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T14:00:00.000+00:00,feeder,4.0,N Current (RMS),A,33.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T14:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,50.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T14:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,59.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T14:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,24.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T14:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T14:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T14:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T14:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.33
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T14:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.75
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T14:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T14:00:00.000+00:00,feeder,3.0,N Current (RMS),A,33.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T14:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,71.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T14:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,74.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T14:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,43.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T14:00:00.000+00:00,transformer,,Temperature,C,18.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.64
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.91
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.47
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T14:00:00.000+00:00,busbar,,L3 Active Power,kW,34.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T14:00:00.000+00:00,busbar,,L2 Active Power,kW,36.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T14:00:00.000+00:00,busbar,,L1 Active Power,kW,26.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T14:00:00.000+00:00,busbar,,N Current (RMS),A,63.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,142.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,155.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,110.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T13:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T13:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.42
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T13:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.47
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T13:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.31
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T13:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T13:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T13:50:00.000+00:00,feeder,5.0,N Current (RMS),A,22.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T13:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,23.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T13:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,18.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T13:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,38.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T13:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T13:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.91
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T13:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.73
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T13:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.87
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T13:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.91
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T13:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.87
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T13:50:00.000+00:00,feeder,4.0,N Current (RMS),A,33.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T13:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,42.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T13:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,62.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T13:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,25.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T13:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.23
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T13:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.62
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T13:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.32
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T13:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T13:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T13:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T13:50:00.000+00:00,feeder,3.0,N Current (RMS),A,37.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T13:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,77.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T13:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,68.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T13:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T13:50:00.000+00:00,transformer,,Temperature,C,18.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.76
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.93
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-24T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.95
